ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 00:00,2,0.000,ALERT,213.74,300.57,59.991,1503201603,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,817899.2,817899.2,18868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201605,2370734.00
08/20/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1503201603,"274151322000085","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,1021401.6,1021401.6,18767,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201607,2370735.00
08/20/2017 00:00,2,0.000,ALERT,213.96,300.27,59.986,1503201603,"201051344000633","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,805068.0,805068.0,18919,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201608,2370736.00
08/20/2017 00:00,2,0.000,ALERT,213.29,300.27,59.996,1503201603,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,809060.8,809060.8,18884,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201610,2370737.00
08/20/2017 00:00,2,0.000,ALERT,213.06,299.97,59.991,1503201603,"201051344000646","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,803320.3,803320.3,18873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201612,2370738.00
08/20/2017 00:00,2,0.000,ALERT,212.38,299.37,60.023,1503201603,"274151322000052","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,1064287.4,1064287.4,18760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201614,2370739.00
08/20/2017 00:00,2,0.000,ALERT,213.51,300.27,59.949,1503201603,"201051344000585","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,817503.4,817503.4,18870,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201616,2370740.00
08/20/2017 00:00,2,0.000,ALERT,213.29,300.27,59.991,1503201603,"201051344001230","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,807767.3,807767.3,18913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201617,2370741.00
08/20/2017 00:00,2,0.000,ALERT,213.96,300.87,59.975,1503201603,"201051344000582","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,796697.5,796697.5,18857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201619,2370742.00
08/20/2017 00:00,2,0.000,ALERT,213.06,299.97,60.007,1503201603,"201051344000955","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,816987.9,816987.9,18882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201621,2370743.00
08/20/2017 00:00,2,0.000,ALERT,212.83,299.07,59.970,1503201603,"274151322000094","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,880301.4,880301.4,19173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201623,2370744.00
08/20/2017 00:00,2,0.000,ALERT,213.51,301.17,59.986,1503201603,"201051344000579","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,827381.8,827381.8,18881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201625,2370745.00
08/20/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1503201603,"201051344000890","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,811088.4,811088.4,18883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201627,2370746.00
08/20/2017 00:00,2,0.000,ALERT,213.74,299.97,59.981,1503201603,"201051344000438","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,813327.3,813327.3,18864,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201628,2370747.00
08/20/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1503201603,"201051344000417","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,723076.3,723076.3,18914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201630,2370748.00
08/20/2017 00:00,2,0.000,ALERT,212.61,299.07,59.965,1503201603,"274151322000083","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,1053510.5,1053510.5,18778,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201632,2370749.00
08/20/2017 00:00,2,0.000,ALERT,213.29,299.37,59.986,1503201603,"274151322000076","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,1124939.9,1124939.9,18764,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201634,2370750.00
08/20/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1503201603,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,807384.1,807384.1,18895,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201635,2370751.00
08/20/2017 00:00,2,0.000,ALERT,212.83,299.97,59.954,1503201603,"274151322000095","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,1114083.5,1114083.5,18788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201637,2370752.00
08/20/2017 00:00,2,0.000,ALERT,213.51,300.57,59.954,1503201603,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,695198.6,695198.6,18867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201639,2370753.00
08/20/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1503201603,"201051344001025","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,814390.9,814390.9,18867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201641,2370754.00
08/20/2017 00:00,2,0.000,ALERT,213.51,300.87,59.954,1503201603,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,818443.7,818443.7,18862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201643,2370755.00
08/20/2017 00:00,2,0.000,ALERT,214.19,300.57,59.938,1503201603,"201051344000853","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,819868.5,819868.5,18890,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201645,2370756.00
08/20/2017 00:00,2,0.000,ALERT,213.74,299.97,59.970,1503201603,"201051344000685","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,813134.5,813134.5,18905,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201646,2370757.00
08/20/2017 00:00,2,0.000,ALERT,213.51,299.37,59.944,1503201603,"201051344000917","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,809845.0,809845.0,18900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201648,2370758.00
08/20/2017 00:00,2,0.000,ALERT,213.74,300.27,59.986,1503201603,"201051344001145","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,817869.9,817869.9,18884,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201650,2370759.00
08/20/2017 00:00,2,0.000,ALERT,213.51,299.37,59.944,1503201603,"201051344000651","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,806861.2,806861.2,18875,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201652,2370760.00
08/20/2017 00:00,2,0.000,ALERT,212.16,299.07,59.944,1503201603,"274151322000088","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,1011005.7,1011005.7,18775,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201653,2370761.00
08/20/2017 00:00,2,0.000,ALERT,213.29,298.17,59.944,1503201603,"274151322000068","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,881224.5,881224.5,19186,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201655,2370762.00
08/20/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1503201603,"201051344001135","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,802437.4,802437.4,18841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201657,2370763.00
08/20/2017 00:00,2,0.000,ALERT,213.29,301.17,59.949,1503201603,"201051344000594","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,821917.1,821917.1,18872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201659,2370764.00
08/20/2017 00:00,2,0.000,ALERT,213.74,299.67,59.949,1503201603,"201051344001203","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,812453.4,812453.4,18904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201661,2370765.00
08/20/2017 00:00,2,0.000,ALERT,212.61,299.07,59.944,1503201603,"274151322000054","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,1026804.9,1026804.9,18752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201662,2370766.00
08/20/2017 00:00,2,0.000,ALERT,213.74,299.97,59.949,1503201603,"201051344000867","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,806098.2,806098.2,18904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201664,2370767.00
08/20/2017 00:00,2,0.000,ALERT,213.51,299.97,59.959,1503201603,"201051344001093","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,809832.1,809832.1,18907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201666,2370768.00
08/20/2017 00:00,2,0.000,ALERT,213.29,300.27,59.891,1503201603,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,828093.6,828093.6,18907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201668,2370769.00
08/20/2017 00:00,2,0.000,ALERT,213.74,299.97,59.917,1503201603,"201051344000648","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,814458.5,814458.5,18878,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201670,2370770.00
08/20/2017 00:00,2,0.000,ALERT,213.51,300.87,59.944,1503201603,"201051344000569","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,829713.3,829713.3,18847,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201671,2370771.00
08/20/2017 00:00,2,0.000,ALERT,213.51,300.57,59.949,1503201603,"201051344000983","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,820587.6,820587.6,18881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503201673,2370772.00
08/20/2017 00:00,2,0.000,ALERT,213.51,299.97,59.944,1503201603,"201051344001158","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,804447.7,804447.7,18885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201675,2370773.00
08/20/2017 00:00,2,0.000,ALERT,213.96,300.87,59.954,1503201603,"201051344000576","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,818998.0,818998.0,18898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201677,2370774.00
08/20/2017 00:00,2,0.000,ALERT,212.83,298.17,59.938,1503201603,"274151322000087","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1002163.9,1002163.9,19009,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503201678,2370775.00
08/20/2017 00:15,2,0.000,ALERT,214.41,301.17,59.965,1503202503,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,817899.2,817899.2,18870,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202505,2370776.00
08/20/2017 00:15,2,0.000,ALERT,213.29,299.37,59.959,1503202503,"274151322000085","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,1021401.6,1021401.6,18769,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202507,2370777.00
08/20/2017 00:15,2,0.000,ALERT,214.41,301.17,59.959,1503202503,"201051344000633","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,805068.0,805068.0,18921,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202509,2370778.00
08/20/2017 00:15,2,0.000,ALERT,213.96,301.17,59.970,1503202503,"201051344000469","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,809060.8,809060.8,18886,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202511,2370779.00
08/20/2017 00:15,2,0.000,ALERT,213.06,299.67,60.002,1503202503,"201051344000646","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,803320.3,803320.3,18875,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202513,2370780.00
08/20/2017 00:15,2,0.000,ALERT,212.83,299.37,59.928,1503202503,"274151322000052","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,1064287.4,1064287.4,18762,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202515,2370781.00
08/20/2017 00:15,2,0.000,ALERT,213.74,299.97,59.954,1503202503,"201051344000585","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,817503.4,817503.4,18872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202517,2370782.00
08/20/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1503202503,"201051344001230","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,807767.3,807767.3,18915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202519,2370783.00
08/20/2017 00:15,2,0.000,ALERT,213.96,300.57,59.965,1503202503,"201051344000582","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,796697.5,796697.5,18859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202520,2370784.00
08/20/2017 00:15,2,0.000,ALERT,213.06,299.97,59.965,1503202503,"201051344000955","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,816987.9,816987.9,18884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202522,2370785.00
08/20/2017 00:15,2,0.000,ALERT,213.06,299.37,59.944,1503202503,"274151322000094","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,880301.4,880301.4,19175,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202524,2370786.00
08/20/2017 00:15,2,0.000,ALERT,213.74,301.77,59.965,1503202503,"201051344000579","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,827381.8,827381.8,18883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202526,2370787.00
08/20/2017 00:15,2,0.000,ALERT,213.29,300.27,59.954,1503202503,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,811088.4,811088.4,18885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202527,2370788.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1503202503,"201051344000438","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,813327.3,813327.3,18866,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202529,2370789.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.37,59.959,1503202503,"201051344000417","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,723076.3,723076.3,18916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202531,2370790.00
08/20/2017 00:15,2,0.000,ALERT,213.06,300.57,59.991,1503202503,"274151322000083","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1053510.5,1053510.5,18780,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202533,2370791.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1503202503,"274151322000076","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,1124939.9,1124939.9,18766,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202535,2370792.00
08/20/2017 00:15,2,0.000,ALERT,213.74,302.07,59.959,1503202503,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,807384.1,807384.1,18897,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202537,2370793.00
08/20/2017 00:15,2,0.000,ALERT,213.06,300.57,59.965,1503202503,"274151322000095","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,1114083.5,1114083.5,18790,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202539,2370794.00
08/20/2017 00:15,2,0.000,ALERT,213.74,301.47,59.954,1503202503,"201051344000988","219011344069620",0.00,21.50,0,296.36,302.68,0.0,0.0,0.000,695198.6,695198.6,18869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202540,2370795.00
08/20/2017 00:15,2,0.000,ALERT,213.29,299.07,59.981,1503202503,"201051344001025","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,814390.9,814390.9,18869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202542,2370796.00
08/20/2017 00:15,2,0.000,ALERT,213.74,301.47,59.970,1503202503,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,818443.7,818443.7,18864,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202544,2370797.00
08/20/2017 00:15,2,0.000,ALERT,214.41,301.47,59.959,1503202503,"201051344000853","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,819868.5,819868.5,18892,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202546,2370798.00
08/20/2017 00:15,2,0.000,ALERT,213.74,299.97,59.959,1503202503,"201051344000685","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,813134.5,813134.5,18907,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202548,2370799.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.37,59.965,1503202503,"201051344000917","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,809845.0,809845.0,18902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202549,2370800.00
08/20/2017 00:15,2,0.000,ALERT,213.51,300.27,59.922,1503202503,"201051344001145","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,817869.9,817869.9,18886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202551,2370801.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.37,59.959,1503202503,"201051344000651","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,806861.2,806861.2,18877,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202553,2370802.00
08/20/2017 00:15,2,0.000,ALERT,212.83,299.67,59.954,1503202503,"274151322000088","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,1011005.7,1011005.7,18777,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202555,2370803.00
08/20/2017 00:15,2,0.000,ALERT,213.74,299.07,59.954,1503202503,"274151322000068","219011344069620",0.00,22.00,0,297.26,300.27,0.0,0.0,0.000,881224.5,881224.5,19188,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202557,2370804.00
08/20/2017 00:15,2,0.000,ALERT,213.06,299.97,59.965,1503202503,"201051344001135","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,802437.4,802437.4,18843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202558,2370805.00
08/20/2017 00:15,2,0.000,ALERT,213.74,302.37,59.965,1503202503,"201051344000594","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,821917.1,821917.1,18874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202560,2370806.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.67,59.965,1503202503,"201051344001203","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,812453.4,812453.4,18906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202562,2370807.00
08/20/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1503202503,"274151322000054","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,1026804.9,1026804.9,18754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202564,2370808.00
08/20/2017 00:15,2,0.000,ALERT,214.19,301.47,59.965,1503202503,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,806098.2,806098.2,18906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202565,2370809.00
08/20/2017 00:15,2,0.000,ALERT,213.51,299.97,59.996,1503202503,"201051344001093","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,809832.1,809832.1,18909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202567,2370810.00
08/20/2017 00:15,2,0.000,ALERT,213.96,301.77,59.970,1503202503,"201051344000900","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,828093.6,828093.6,18909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202569,2370811.00
08/20/2017 00:15,2,0.000,ALERT,214.19,301.17,59.959,1503202503,"201051344000648","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,814458.5,814458.5,18880,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202571,2370812.00
08/20/2017 00:15,2,0.000,ALERT,213.96,302.07,59.975,1503202503,"201051344000569","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,829713.3,829713.3,18849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202573,2370813.00
08/20/2017 00:15,2,0.000,ALERT,213.96,301.77,59.959,1503202503,"201051344000983","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,820587.6,820587.6,18883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202574,2370814.00
08/20/2017 00:15,2,0.000,ALERT,213.96,301.17,59.959,1503202503,"201051344001158","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,804447.7,804447.7,18887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503202576,2370815.00
08/20/2017 00:15,2,0.000,ALERT,214.41,302.07,59.959,1503202503,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,818998.0,818998.0,18900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202578,2370816.00
08/20/2017 00:15,2,0.000,ALERT,213.29,299.67,59.959,1503202503,"274151322000087","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1002163.9,1002163.9,19011,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503202580,2370817.00
08/20/2017 00:30,2,0.000,ALERT,213.29,300.27,59.991,1503203403,"201051344000645","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,817899.2,817899.2,18872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203405,2370818.00
08/20/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1503203403,"274151322000085","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,1021401.6,1021401.6,18771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203407,2370819.00
08/20/2017 00:30,2,0.000,ALERT,213.29,299.97,59.991,1503203403,"201051344000633","219011344069620",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,805068.0,805068.0,18923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203409,2370820.00
08/20/2017 00:30,2,0.000,ALERT,212.83,300.27,59.991,1503203403,"201051344000469","219011344069620",0.00,21.00,0,296.96,302.68,0.0,0.0,0.000,809060.8,809060.8,18888,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203411,2370821.00
08/20/2017 00:30,2,0.000,ALERT,212.16,298.77,59.986,1503203403,"201051344000646","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,803320.3,803320.3,18877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203413,2370822.00
08/20/2017 00:30,2,0.000,ALERT,211.93,298.47,59.981,1503203403,"274151322000052","219011344069620",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,1064287.4,1064287.4,18764,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203414,2370823.00
08/20/2017 00:30,2,0.000,ALERT,212.61,299.07,59.970,1503203403,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,817503.4,817503.4,18874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203416,2370824.00
08/20/2017 00:30,2,0.000,ALERT,212.38,299.37,59.959,1503203403,"201051344001230","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,807767.3,807767.3,18917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203418,2370825.00
08/20/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1503203403,"201051344000582","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,796697.5,796697.5,18861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203420,2370826.00
08/20/2017 00:30,2,0.000,ALERT,212.16,299.37,59.981,1503203403,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,816987.9,816987.9,18886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203422,2370827.00
08/20/2017 00:30,2,0.000,ALERT,212.16,298.47,59.981,1503203403,"274151322000094","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,880301.4,880301.4,19177,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203424,2370828.00
08/20/2017 00:30,2,0.000,ALERT,212.83,300.87,59.975,1503203403,"201051344000579","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,827381.8,827381.8,18885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203425,2370829.00
08/20/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1503203403,"201051344000890","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,811088.4,811088.4,18887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203427,2370830.00
08/20/2017 00:30,2,0.000,ALERT,212.61,299.07,59.986,1503203403,"201051344000438","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,813327.3,813327.3,18868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203429,2370831.00
08/20/2017 00:30,2,0.000,ALERT,212.61,298.47,60.012,1503203403,"201051344000417","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,723076.3,723076.3,18918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203431,2370832.00
08/20/2017 00:30,2,0.000,ALERT,212.16,299.67,59.981,1503203403,"274151322000083","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,1053510.5,1053510.5,18782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203432,2370833.00
08/20/2017 00:30,2,0.000,ALERT,212.61,298.77,59.954,1503203403,"274151322000076","219011344069620",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,1124939.9,1124939.9,18768,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203434,2370834.00
08/20/2017 00:30,2,0.000,ALERT,212.83,301.17,59.959,1503203403,"201051344000868","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,807384.1,807384.1,18899,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203436,2370835.00
08/20/2017 00:30,2,0.000,ALERT,212.16,299.67,59.981,1503203403,"274151322000095","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,1114083.5,1114083.5,18792,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203438,2370836.00
08/20/2017 00:30,2,0.000,ALERT,212.61,300.27,59.986,1503203403,"201051344000988","219011344069620",0.00,21.50,0,296.06,302.68,0.0,0.0,0.000,695198.6,695198.6,18871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203440,2370837.00
08/20/2017 00:30,2,0.000,ALERT,212.38,298.47,59.954,1503203403,"201051344001025","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,814390.9,814390.9,18871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203442,2370838.00
08/20/2017 00:30,2,0.000,ALERT,212.61,300.57,59.986,1503203403,"201051344000458","219011344069620",0.00,21.80,0,298.47,303.58,0.0,0.0,0.000,818443.7,818443.7,18866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203443,2370839.00
08/20/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1503203403,"201051344000853","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,819868.5,819868.5,18894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203445,2370840.00
08/20/2017 00:30,2,0.000,ALERT,212.83,299.07,59.986,1503203403,"201051344000685","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,813134.5,813134.5,18909,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203447,2370841.00
08/20/2017 00:30,2,0.000,ALERT,212.38,298.47,59.975,1503203403,"201051344000917","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,809845.0,809845.0,18904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203449,2370842.00
08/20/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1503203403,"201051344001145","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,817869.9,817869.9,18888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203450,2370843.00
08/20/2017 00:30,2,0.000,ALERT,212.61,298.47,59.981,1503203403,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,806861.2,806861.2,18879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203452,2370844.00
08/20/2017 00:30,2,0.000,ALERT,211.93,299.07,59.975,1503203403,"274151322000088","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,1011005.7,1011005.7,18779,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203454,2370845.00
08/20/2017 00:30,2,0.000,ALERT,212.61,297.87,59.975,1503203403,"274151322000068","219011344069620",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,881224.5,881224.5,19190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203456,2370846.00
08/20/2017 00:30,2,0.000,ALERT,212.16,298.77,59.981,1503203403,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,802437.4,802437.4,18845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203458,2370847.00
08/20/2017 00:30,2,0.000,ALERT,212.61,301.17,59.981,1503203403,"201051344000594","219011344069620",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,821917.1,821917.1,18876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203460,2370848.00
08/20/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1503203403,"201051344001203","219011344069620",0.00,20.70,0,297.26,303.28,0.0,0.0,0.000,812453.4,812453.4,18908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203462,2370849.00
08/20/2017 00:30,2,0.000,ALERT,212.16,298.77,59.975,1503203403,"274151322000054","219011344069620",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,1026804.9,1026804.9,18756,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203464,2370850.00
08/20/2017 00:30,2,0.000,ALERT,213.06,300.27,59.981,1503203403,"201051344000867","219011344069620",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,806098.2,806098.2,18908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203465,2370851.00
08/20/2017 00:30,2,0.000,ALERT,212.38,298.77,59.933,1503203403,"201051344001093","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,809832.1,809832.1,18911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203467,2370852.00
08/20/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1503203403,"201051344000900","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,828093.6,828093.6,18911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203469,2370853.00
08/20/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1503203403,"201051344000648","219011344069620",0.00,20.70,0,297.87,303.58,0.0,0.0,0.000,814458.5,814458.5,18882,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203471,2370854.00
08/20/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1503203403,"201051344000569","219011344069620",0.00,21.50,0,299.07,304.18,0.0,0.0,0.000,829713.3,829713.3,18851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203473,2370855.00
08/20/2017 00:30,2,0.000,ALERT,212.83,300.57,59.981,1503203403,"201051344000983","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,820587.6,820587.6,18885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203474,2370856.00
08/20/2017 00:30,2,0.000,ALERT,212.83,299.97,59.949,1503203403,"201051344001158","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,804447.7,804447.7,18889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203476,2370857.00
08/20/2017 00:30,2,0.000,ALERT,213.29,300.87,59.986,1503203403,"201051344000576","219011344069620",0.00,21.30,0,298.17,303.58,0.0,0.0,0.000,818998.0,818998.0,18902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503203478,2370858.00
08/20/2017 00:30,2,0.000,ALERT,212.38,298.77,59.970,1503203403,"274151322000087","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,1002163.9,1002163.9,19013,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503203480,2370859.00
08/20/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1503204303,"201051344000645","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,817899.2,817899.2,18874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204305,2370860.00
08/20/2017 00:45,2,0.000,ALERT,211.93,298.17,59.975,1503204303,"274151322000085","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1021401.6,1021401.6,18773,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204307,2370861.00
08/20/2017 00:45,2,0.000,ALERT,213.06,299.07,60.018,1503204303,"201051344000633","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,805068.0,805068.0,18925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204309,2370862.00
08/20/2017 00:45,2,0.000,ALERT,212.61,299.37,59.991,1503204303,"201051344000469","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,809060.8,809060.8,18890,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204311,2370863.00
08/20/2017 00:45,2,0.000,ALERT,212.16,298.77,60.002,1503204303,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,803320.3,803320.3,18879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204312,2370864.00
08/20/2017 00:45,2,0.000,ALERT,211.70,298.77,59.996,1503204303,"274151322000052","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,1064287.4,1064287.4,18766,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204314,2370865.00
08/20/2017 00:45,2,0.000,ALERT,212.61,299.07,60.018,1503204303,"201051344000585","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,817503.4,817503.4,18876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204316,2370866.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.07,60.018,1503204303,"201051344001230","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,807767.3,807767.3,18919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204318,2370867.00
08/20/2017 00:45,2,0.000,ALERT,212.83,299.67,60.034,1503204303,"201051344000582","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,796697.5,796697.5,18863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204320,2370868.00
08/20/2017 00:45,2,0.000,ALERT,212.16,298.77,60.007,1503204303,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,816987.9,816987.9,18888,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204322,2370869.00
08/20/2017 00:45,2,0.000,ALERT,211.93,297.87,59.981,1503204303,"274151322000094","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,880301.4,880301.4,19179,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204323,2370870.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.97,60.028,1503204303,"201051344000579","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,827381.8,827381.8,18887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204325,2370871.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.37,60.007,1503204303,"201051344000890","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,811088.4,811088.4,18889,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204327,2370872.00
08/20/2017 00:45,2,0.000,ALERT,212.61,298.77,60.002,1503204303,"201051344000438","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,813327.3,813327.3,18870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204329,2370873.00
08/20/2017 00:45,2,0.000,ALERT,212.61,298.47,59.996,1503204303,"201051344000417","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,723076.3,723076.3,18920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204330,2370874.00
08/20/2017 00:45,2,0.000,ALERT,211.93,298.47,59.991,1503204303,"274151322000083","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1053510.5,1053510.5,18784,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204332,2370875.00
08/20/2017 00:45,2,0.000,ALERT,212.38,298.17,60.002,1503204303,"274151322000076","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1124939.9,1124939.9,18770,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204334,2370876.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.97,59.991,1503204303,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,807384.1,807384.1,18901,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204336,2370877.00
