ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1503204303,"274151322000095","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1114083.5,1114083.5,18794,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204338,2370878.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.37,60.002,1503204303,"201051344000988","219011344069620",0.00,21.50,0,295.46,301.77,0.0,0.0,0.000,695198.6,695198.6,18873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204340,2370879.00
08/20/2017 00:45,2,0.000,ALERT,212.38,298.47,60.002,1503204303,"201051344001025","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,814390.9,814390.9,18873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204341,2370880.00
08/20/2017 00:45,2,0.000,ALERT,212.38,299.67,60.039,1503204303,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,818443.7,818443.7,18868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204343,2370881.00
08/20/2017 00:45,2,0.000,ALERT,213.06,299.67,60.007,1503204303,"201051344000853","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,819868.5,819868.5,18896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204345,2370882.00
08/20/2017 00:45,2,0.000,ALERT,212.61,299.07,60.007,1503204303,"201051344000685","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,813134.5,813134.5,18911,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204347,2370883.00
08/20/2017 00:45,2,0.000,ALERT,212.38,298.47,60.012,1503204303,"201051344000917","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,809845.0,809845.0,18906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204349,2370884.00
08/20/2017 00:45,2,0.000,ALERT,212.83,299.07,60.007,1503204303,"201051344001145","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,817869.9,817869.9,18890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204351,2370885.00
08/20/2017 00:45,2,0.000,ALERT,212.61,298.17,59.996,1503204303,"201051344000651","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,806861.2,806861.2,18881,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204353,2370886.00
08/20/2017 00:45,2,0.000,ALERT,211.48,298.47,60.002,1503204303,"274151322000088","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1011005.7,1011005.7,18781,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204354,2370887.00
08/20/2017 00:45,2,0.000,ALERT,212.38,297.87,59.986,1503204303,"274151322000068","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,881224.5,881224.5,19192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204356,2370888.00
08/20/2017 00:45,2,0.000,ALERT,212.16,299.07,59.975,1503204303,"201051344001135","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,802437.4,802437.4,18847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204358,2370889.00
08/20/2017 00:45,2,0.000,ALERT,212.38,300.27,59.996,1503204303,"201051344000594","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,821917.1,821917.1,18878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204360,2370890.00
08/20/2017 00:45,2,0.000,ALERT,212.61,298.47,60.012,1503204303,"201051344001203","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,812453.4,812453.4,18910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204361,2370891.00
08/20/2017 00:45,2,0.000,ALERT,211.93,299.07,60.002,1503204303,"274151322000054","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1026804.9,1026804.9,18758,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204363,2370892.00
08/20/2017 00:45,2,0.000,ALERT,212.83,299.37,60.002,1503204303,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,806098.2,806098.2,18910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204365,2370893.00
08/20/2017 00:45,2,0.000,ALERT,212.38,298.77,60.018,1503204303,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,809832.1,809832.1,18913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204367,2370894.00
08/20/2017 00:45,2,0.000,ALERT,212.61,299.67,59.996,1503204303,"201051344000900","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,828093.6,828093.6,18913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204369,2370895.00
08/20/2017 00:45,2,0.000,ALERT,212.83,299.07,59.996,1503204303,"201051344000648","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,814458.5,814458.5,18884,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204370,2370896.00
08/20/2017 00:45,2,0.000,ALERT,212.61,300.27,60.039,1503204303,"201051344000569","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,829713.3,829713.3,18853,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204372,2370897.00
08/20/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1503204303,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,820587.6,820587.6,18887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503204374,2370898.00
08/20/2017 00:45,2,0.000,ALERT,212.61,299.37,59.996,1503204303,"201051344001158","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,804447.7,804447.7,18891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204376,2370899.00
08/20/2017 00:45,2,0.000,ALERT,213.06,300.27,59.959,1503204303,"201051344000576","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,818998.0,818998.0,18904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204378,2370900.00
08/20/2017 00:45,2,0.000,ALERT,212.16,298.47,59.991,1503204303,"274151322000087","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,1002163.9,1002163.9,19015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503204379,2370901.00
08/20/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1503205203,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,817899.2,817899.2,18876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205205,2370902.00
08/20/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1503205203,"274151322000085","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,1021401.6,1021401.6,18775,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205207,2370903.00
08/20/2017 01:00,2,0.000,ALERT,213.51,300.27,60.007,1503205203,"201051344000633","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,805068.0,805068.0,18927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205209,2370904.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.97,59.981,1503205203,"201051344000469","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,809060.8,809060.8,18892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205211,2370905.00
08/20/2017 01:00,2,0.000,ALERT,212.38,299.67,59.965,1503205203,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,803320.3,803320.3,18881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205213,2370906.00
08/20/2017 01:00,2,0.000,ALERT,212.16,298.47,59.965,1503205203,"274151322000052","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1064287.4,1064287.4,18768,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205215,2370907.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1503205203,"201051344000585","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,817503.4,817503.4,18878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205216,2370908.00
08/20/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1503205203,"201051344001230","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,807767.3,807767.3,18921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205218,2370909.00
08/20/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1503205203,"201051344000582","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,796697.5,796697.5,18865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205220,2370910.00
08/20/2017 01:00,2,0.000,ALERT,212.38,299.67,59.986,1503205203,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,816987.9,816987.9,18890,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205222,2370911.00
08/20/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1503205203,"274151322000094","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,880301.4,880301.4,19181,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205223,2370912.00
08/20/2017 01:00,2,0.000,ALERT,212.83,301.17,59.944,1503205203,"201051344000579","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,827381.8,827381.8,18889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205225,2370913.00
08/20/2017 01:00,2,0.000,ALERT,212.61,300.27,59.938,1503205203,"201051344000890","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,811088.4,811088.4,18891,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205227,2370914.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.67,59.970,1503205203,"201051344000438","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,813327.3,813327.3,18872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205229,2370915.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.37,59.970,1503205203,"201051344000417","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,723076.3,723076.3,18922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205231,2370916.00
08/20/2017 01:00,2,0.000,ALERT,212.38,299.37,59.981,1503205203,"274151322000083","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1053510.5,1053510.5,18786,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205232,2370917.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.67,59.954,1503205203,"274151322000076","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1124939.9,1124939.9,18772,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205234,2370918.00
08/20/2017 01:00,2,0.000,ALERT,212.83,301.17,59.981,1503205203,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,807384.1,807384.1,18903,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205236,2370919.00
08/20/2017 01:00,2,0.000,ALERT,212.38,300.27,59.975,1503205203,"274151322000095","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,1114083.5,1114083.5,18796,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205239,2370920.00
08/20/2017 01:00,2,0.000,ALERT,212.83,300.57,59.975,1503205203,"201051344000988","219011344069620",0.00,21.50,0,295.46,301.77,0.0,0.0,0.000,695198.6,695198.6,18875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205241,2370921.00
08/20/2017 01:00,2,0.000,ALERT,212.61,299.07,59.981,1503205203,"201051344001025","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,814390.9,814390.9,18875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205242,2370922.00
08/20/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1503205203,"201051344000458","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,818443.7,818443.7,18870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205244,2370923.00
08/20/2017 01:00,2,0.000,ALERT,213.51,300.87,59.981,1503205203,"201051344000853","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,819868.5,819868.5,18898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205246,2370924.00
08/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1503205203,"201051344000685","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,813134.5,813134.5,18913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205248,2370925.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.37,59.981,1503205203,"201051344000917","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,809845.0,809845.0,18908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205250,2370926.00
08/20/2017 01:00,2,0.000,ALERT,213.06,300.27,59.981,1503205203,"201051344001145","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,817869.9,817869.9,18892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205251,2370927.00
08/20/2017 01:00,2,0.000,ALERT,212.83,298.77,59.975,1503205203,"201051344000651","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,806861.2,806861.2,18883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205253,2370928.00
08/20/2017 01:00,2,0.000,ALERT,212.16,299.37,59.975,1503205203,"274151322000088","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,1011005.7,1011005.7,18783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205255,2370929.00
08/20/2017 01:00,2,0.000,ALERT,213.06,298.17,59.991,1503205203,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,881224.5,881224.5,19194,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205257,2370930.00
08/20/2017 01:00,2,0.000,ALERT,212.38,299.67,60.007,1503205203,"201051344001135","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,802437.4,802437.4,18849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205258,2370931.00
08/20/2017 01:00,2,0.000,ALERT,212.61,301.47,59.944,1503205203,"201051344000594","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,821917.1,821917.1,18880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205260,2370932.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.37,59.981,1503205203,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.68,0.0,0.0,0.000,812453.4,812453.4,18912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205262,2370933.00
08/20/2017 01:00,2,0.000,ALERT,212.16,300.27,59.965,1503205203,"274151322000054","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,1026804.9,1026804.9,18760,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205264,2370934.00
08/20/2017 01:00,2,0.000,ALERT,213.29,300.87,59.944,1503205203,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,806098.2,806098.2,18912,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503205266,2370935.00
08/20/2017 01:00,2,0.000,ALERT,212.83,299.67,59.981,1503205203,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,809832.1,809832.1,18915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205267,2370936.00
08/20/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1503205203,"201051344000900","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,828093.6,828093.6,18915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205269,2370937.00
08/20/2017 01:00,2,0.000,ALERT,213.29,300.27,59.986,1503205203,"201051344000648","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,814458.5,814458.5,18886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205271,2370938.00
08/20/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1503205203,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,829713.3,829713.3,18855,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205273,2370939.00
08/20/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1503205203,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,820587.6,820587.6,18889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205275,2370940.00
08/20/2017 01:00,2,0.000,ALERT,212.83,300.57,59.970,1503205203,"201051344001158","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,804447.7,804447.7,18893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205277,2370941.00
08/20/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1503205203,"201051344000576","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,818998.0,818998.0,18906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205278,2370942.00
08/20/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1503205203,"274151322000087","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1002163.9,1002163.9,19017,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503205280,2370943.00
08/20/2017 01:15,2,0.000,ALERT,213.51,300.57,59.986,1503206104,"201051344000645","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,817899.2,817899.2,18878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206106,2370944.00
08/20/2017 01:15,2,0.000,ALERT,212.61,299.37,59.970,1503206104,"274151322000085","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,1021401.6,1021401.6,18777,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206107,2370945.00
08/20/2017 01:15,2,0.000,ALERT,213.74,300.57,59.975,1503206104,"201051344000633","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,805068.0,805068.0,18929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206109,2370946.00
08/20/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1503206104,"201051344000469","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,809060.8,809060.8,18894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206111,2370947.00
08/20/2017 01:15,2,0.000,ALERT,212.38,299.07,59.975,1503206104,"201051344000646","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,803320.3,803320.3,18883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206113,2370948.00
08/20/2017 01:15,2,0.000,ALERT,212.38,299.37,59.986,1503206104,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1064287.4,1064287.4,18770,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206115,2370949.00
08/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.991,1503206104,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,817503.4,817503.4,18880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206116,2370950.00
08/20/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1503206104,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,807767.3,807767.3,18923,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206118,2370951.00
08/20/2017 01:15,2,0.000,ALERT,213.06,300.27,59.949,1503206104,"201051344000582","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,796697.5,796697.5,18867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206120,2370952.00
08/20/2017 01:15,2,0.000,ALERT,212.38,299.67,59.944,1503206104,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,816987.9,816987.9,18892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206122,2370953.00
08/20/2017 01:15,2,0.000,ALERT,212.61,299.07,60.012,1503206104,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,880301.4,880301.4,19183,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206124,2370954.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.77,59.986,1503206104,"201051344000579","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,827381.8,827381.8,18891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206125,2370955.00
08/20/2017 01:15,2,0.000,ALERT,212.61,299.97,60.002,1503206104,"201051344000890","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,811088.4,811088.4,18893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206127,2370956.00
08/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1503206104,"201051344000438","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,813327.3,813327.3,18874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206129,2370957.00
08/20/2017 01:15,2,0.000,ALERT,212.83,299.07,59.970,1503206104,"201051344000417","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,723076.3,723076.3,18924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206131,2370958.00
08/20/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1503206104,"274151322000083","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,1053510.5,1053510.5,18788,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206133,2370959.00
08/20/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1503206104,"274151322000076","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1124939.9,1124939.9,18774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206135,2370960.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1503206104,"201051344000868","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,807384.1,807384.1,18905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206137,2370961.00
08/20/2017 01:15,2,0.000,ALERT,212.38,300.57,59.981,1503206104,"274151322000095","219011344069620",0.00,21.00,0,298.47,301.47,0.0,0.0,0.000,1114083.5,1114083.5,18798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206138,2370962.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1503206104,"201051344000988","219011344069620",0.00,21.80,0,296.36,302.37,0.0,0.0,0.000,695198.6,695198.6,18877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206140,2370963.00
08/20/2017 01:15,2,0.000,ALERT,212.38,298.77,59.944,1503206104,"201051344001025","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,814390.9,814390.9,18877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206142,2370964.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1503206104,"201051344000458","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,818443.7,818443.7,18872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206144,2370965.00
08/20/2017 01:15,2,0.000,ALERT,213.51,300.87,59.981,1503206104,"201051344000853","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,819868.5,819868.5,18900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206146,2370966.00
08/20/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1503206104,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,813134.5,813134.5,18915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206148,2370967.00
08/20/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1503206104,"201051344000917","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,809845.0,809845.0,18910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206149,2370968.00
08/20/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1503206104,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,817869.9,817869.9,18894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206151,2370969.00
08/20/2017 01:15,2,0.000,ALERT,212.83,298.77,59.949,1503206104,"201051344000651","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,806861.2,806861.2,18885,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206153,2370970.00
08/20/2017 01:15,2,0.000,ALERT,211.93,299.67,59.965,1503206104,"274151322000088","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1011005.7,1011005.7,18785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206155,2370971.00
08/20/2017 01:15,2,0.000,ALERT,213.29,298.47,59.975,1503206104,"274151322000068","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,881224.5,881224.5,19196,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206156,2370972.00
08/20/2017 01:15,2,0.000,ALERT,212.16,299.07,59.970,1503206104,"201051344001135","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,802437.4,802437.4,18851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206158,2370973.00
08/20/2017 01:15,2,0.000,ALERT,212.83,301.77,59.970,1503206104,"201051344000594","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,821917.1,821917.1,18882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206160,2370974.00
08/20/2017 01:15,2,0.000,ALERT,212.83,299.37,60.023,1503206104,"201051344001203","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,812453.4,812453.4,18914,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206162,2370975.00
08/20/2017 01:15,2,0.000,ALERT,212.38,299.67,59.970,1503206104,"274151322000054","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,1026804.9,1026804.9,18762,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206164,2370976.00
08/20/2017 01:15,2,0.000,ALERT,213.29,300.87,59.981,1503206104,"201051344000867","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,806098.2,806098.2,18914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206166,2370977.00
08/20/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1503206104,"201051344001093","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,809832.1,809832.1,18917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206167,2370978.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1503206104,"201051344000900","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,828093.6,828093.6,18917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206169,2370979.00
08/20/2017 01:15,2,0.000,ALERT,213.29,300.57,59.944,1503206104,"201051344000648","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,814458.5,814458.5,18888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206171,2370980.00
08/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.981,1503206104,"201051344000569","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,829713.3,829713.3,18857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206173,2370981.00
08/20/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1503206104,"201051344000983","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,820587.6,820587.6,18891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206174,2370982.00
08/20/2017 01:15,2,0.000,ALERT,213.06,300.87,59.938,1503206104,"201051344001158","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,804447.7,804447.7,18895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503206176,2370983.00
08/20/2017 01:15,2,0.000,ALERT,213.51,301.47,59.938,1503206104,"201051344000576","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,818998.0,818998.0,18908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206178,2370984.00
08/20/2017 01:15,2,0.000,ALERT,212.61,298.77,59.949,1503206104,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1002163.9,1002163.9,19019,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503206180,2370985.00
08/20/2017 01:30,2,0.000,ALERT,213.29,300.57,60.012,1503207004,"201051344000645","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,817899.2,817899.2,18880,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207006,2370986.00
08/20/2017 01:30,2,0.000,ALERT,212.61,299.37,59.970,1503207004,"274151322000085","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,1021401.6,1021401.6,18779,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207007,2370987.00
08/20/2017 01:30,2,0.000,ALERT,213.51,300.27,59.959,1503207004,"201051344000633","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,805068.0,805068.0,18931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207009,2370988.00
08/20/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1503207004,"201051344000469","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,809060.8,809060.8,18896,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207011,2370989.00
08/20/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1503207004,"201051344000646","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,803320.3,803320.3,18885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207013,2370990.00
08/20/2017 01:30,2,0.000,ALERT,212.16,299.67,59.975,1503207004,"274151322000052","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1064287.4,1064287.4,18772,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207015,2370991.00
08/20/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1503207004,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,817503.4,817503.4,18882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207016,2370992.00
08/20/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1503207004,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,807767.3,807767.3,18925,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207018,2370993.00
08/20/2017 01:30,2,0.000,ALERT,213.51,301.17,59.965,1503207004,"201051344000582","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,796697.5,796697.5,18869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207020,2370994.00
08/20/2017 01:30,2,0.000,ALERT,212.61,300.27,59.975,1503207004,"201051344000955","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,816987.9,816987.9,18894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207022,2370995.00
08/20/2017 01:30,2,0.000,ALERT,212.38,299.07,59.965,1503207004,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,880301.4,880301.4,19185,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207024,2370996.00
08/20/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1503207004,"201051344000579","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,827381.8,827381.8,18893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207026,2370997.00
08/20/2017 01:30,2,0.000,ALERT,212.83,300.57,59.954,1503207004,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,811088.4,811088.4,18895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207027,2370998.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1503207004,"201051344000438","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,813327.3,813327.3,18876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207029,2370999.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1503207004,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,723076.3,723076.3,18926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207031,2371000.00
08/20/2017 01:30,2,0.000,ALERT,212.38,299.67,59.949,1503207004,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,1053510.5,1053510.5,18790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207033,2371001.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.965,1503207004,"274151322000076","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1124939.9,1124939.9,18776,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207034,2371002.00
08/20/2017 01:30,2,0.000,ALERT,212.83,301.17,59.991,1503207004,"201051344000868","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,807384.1,807384.1,18907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207036,2371003.00
08/20/2017 01:30,2,0.000,ALERT,212.16,300.27,59.965,1503207004,"274151322000095","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,1114083.5,1114083.5,18800,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207038,2371004.00
08/20/2017 01:30,2,0.000,ALERT,212.83,300.87,59.986,1503207004,"201051344000988","219011344069620",0.00,21.80,0,296.96,302.68,0.0,0.0,0.000,695198.6,695198.6,18879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207040,2371005.00
08/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.944,1503207004,"201051344001025","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,814390.9,814390.9,18879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207042,2371006.00
08/20/2017 01:30,2,0.000,ALERT,212.83,300.87,59.959,1503207004,"201051344000458","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,818443.7,818443.7,18874,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207044,2371007.00
08/20/2017 01:30,2,0.000,ALERT,213.51,300.57,59.954,1503207004,"201051344000853","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,819868.5,819868.5,18902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207046,2371008.00
08/20/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1503207004,"201051344000685","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,813134.5,813134.5,18917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207047,2371009.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1503207004,"201051344000917","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,809845.0,809845.0,18912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207049,2371010.00
08/20/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1503207004,"201051344001145","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,817869.9,817869.9,18896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207051,2371011.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1503207004,"201051344000651","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,806861.2,806861.2,18887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207053,2371012.00
08/20/2017 01:30,2,0.000,ALERT,212.16,299.37,59.991,1503207004,"274151322000088","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1011005.7,1011005.7,18787,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207055,2371013.00
08/20/2017 01:30,2,0.000,ALERT,212.83,298.47,59.959,1503207004,"274151322000068","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,881224.5,881224.5,19198,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207056,2371014.00
08/20/2017 01:30,2,0.000,ALERT,212.61,299.97,59.959,1503207004,"201051344001135","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,802437.4,802437.4,18853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207058,2371015.00
08/20/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1503207004,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,821917.1,821917.1,18884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207060,2371016.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.922,1503207004,"201051344001203","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,812453.4,812453.4,18916,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207062,2371017.00
08/20/2017 01:30,2,0.000,ALERT,212.38,300.27,59.954,1503207004,"274151322000054","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,1026804.9,1026804.9,18764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207063,2371018.00
08/20/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1503207004,"201051344000867","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,806098.2,806098.2,18916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207065,2371019.00
08/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1503207004,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,809832.1,809832.1,18919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207067,2371020.00
08/20/2017 01:30,2,0.000,ALERT,212.83,300.57,59.970,1503207004,"201051344000900","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,828093.6,828093.6,18919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207069,2371021.00
