ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 01:30,2,0.000,ALERT,213.29,299.97,59.975,1503207004,"201051344000648","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,814458.5,814458.5,18890,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207071,2371022.00
08/20/2017 01:30,2,0.000,ALERT,213.06,301.17,59.981,1503207004,"201051344000569","219011344069620",0.00,22.00,0,299.97,303.28,0.0,0.0,0.000,829713.3,829713.3,18859,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207072,2371023.00
08/20/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1503207004,"201051344000983","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,820587.6,820587.6,18893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207074,2371024.00
08/20/2017 01:30,2,0.000,ALERT,213.06,300.27,59.928,1503207004,"201051344001158","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,804447.7,804447.7,18897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207076,2371025.00
08/20/2017 01:30,2,0.000,ALERT,213.51,301.17,59.996,1503207004,"201051344000576","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,818998.0,818998.0,18910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207078,2371026.00
08/20/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1503207004,"274151322000087","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1002163.9,1002163.9,19021,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207080,2371027.00
08/20/2017 01:45,2,0.000,ALERT,213.51,300.57,59.944,1503207904,"201051344000645","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,817899.2,817899.2,18882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207906,2371028.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.954,1503207904,"274151322000085","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,1021401.6,1021401.6,18781,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207907,2371029.00
08/20/2017 01:45,2,0.000,ALERT,213.74,300.57,59.986,1503207904,"201051344000633","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,805068.0,805068.0,18933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207909,2371030.00
08/20/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1503207904,"201051344000469","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,809060.8,809060.8,18898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207911,2371031.00
08/20/2017 01:45,2,0.000,ALERT,212.38,299.67,60.012,1503207904,"201051344000646","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,803320.3,803320.3,18887,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207913,2371032.00
08/20/2017 01:45,2,0.000,ALERT,212.38,300.27,59.981,1503207904,"274151322000052","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,1064287.4,1064287.4,18774,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207915,2371033.00
08/20/2017 01:45,2,0.000,ALERT,212.83,300.27,59.975,1503207904,"201051344000585","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,817503.4,817503.4,18884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207917,2371034.00
08/20/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1503207904,"201051344001230","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,807767.3,807767.3,18927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207918,2371035.00
08/20/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1503207904,"201051344000582","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,796697.5,796697.5,18871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207920,2371036.00
08/20/2017 01:45,2,0.000,ALERT,212.38,299.97,59.959,1503207904,"201051344000955","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,816987.9,816987.9,18896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207922,2371037.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1503207904,"274151322000094","219011344069620",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,880301.4,880301.4,19187,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207924,2371038.00
08/20/2017 01:45,2,0.000,ALERT,213.06,301.17,59.954,1503207904,"201051344000579","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,827381.8,827381.8,18895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207925,2371039.00
08/20/2017 01:45,2,0.000,ALERT,212.61,300.57,59.986,1503207904,"201051344000890","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,811088.4,811088.4,18897,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207927,2371040.00
08/20/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1503207904,"201051344000438","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,813327.3,813327.3,18878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207929,2371041.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.67,60.034,1503207904,"201051344000417","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,723076.3,723076.3,18928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207931,2371042.00
08/20/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1503207904,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,1053510.5,1053510.5,18792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207933,2371043.00
08/20/2017 01:45,2,0.000,ALERT,213.29,299.07,59.954,1503207904,"274151322000076","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,1124939.9,1124939.9,18778,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207934,2371044.00
08/20/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1503207904,"201051344000868","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,807384.1,807384.1,18909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207936,2371045.00
08/20/2017 01:45,2,0.000,ALERT,212.61,300.57,60.023,1503207904,"274151322000095","219011344069620",0.00,21.50,0,299.07,301.77,0.0,0.0,0.000,1114083.5,1114083.5,18802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207938,2371046.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.87,59.986,1503207904,"201051344000988","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,695198.6,695198.6,18881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207941,2371047.00
08/20/2017 01:45,2,0.000,ALERT,212.61,299.37,60.023,1503207904,"201051344001025","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,814390.9,814390.9,18881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207943,2371048.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1503207904,"201051344000458","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,818443.7,818443.7,18876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207944,2371049.00
08/20/2017 01:45,2,0.000,ALERT,213.74,300.87,60.023,1503207904,"201051344000853","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,819868.5,819868.5,18904,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207946,2371050.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1503207904,"201051344000685","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,813134.5,813134.5,18919,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207948,2371051.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1503207904,"201051344000917","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,809845.0,809845.0,18914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207950,2371052.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1503207904,"201051344001145","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,817869.9,817869.9,18898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207952,2371053.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.970,1503207904,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,806861.2,806861.2,18889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207953,2371054.00
08/20/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1503207904,"274151322000088","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,1011005.7,1011005.7,18789,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207955,2371055.00
08/20/2017 01:45,2,0.000,ALERT,213.29,298.77,59.986,1503207904,"274151322000068","219011344069620",0.00,22.50,0,297.57,299.97,0.0,0.0,0.000,881224.5,881224.5,19200,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207957,2371056.00
08/20/2017 01:45,2,0.000,ALERT,212.61,299.97,59.986,1503207904,"201051344001135","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,802437.4,802437.4,18855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207959,2371057.00
08/20/2017 01:45,2,0.000,ALERT,212.83,301.47,59.981,1503207904,"201051344000594","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,821917.1,821917.1,18886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207961,2371058.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1503207904,"201051344001203","219011344069620",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,812453.4,812453.4,18918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207962,2371059.00
08/20/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1503207904,"274151322000054","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,1026804.9,1026804.9,18766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207964,2371060.00
08/20/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1503207904,"201051344000867","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,806098.2,806098.2,18918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207966,2371061.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1503207904,"201051344001093","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,809832.1,809832.1,18921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207968,2371062.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1503207904,"201051344000900","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,828093.6,828093.6,18921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207969,2371063.00
08/20/2017 01:45,2,0.000,ALERT,213.29,300.27,60.023,1503207904,"201051344000648","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,814458.5,814458.5,18892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207971,2371064.00
08/20/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1503207904,"201051344000569","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,829713.3,829713.3,18861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207973,2371065.00
08/20/2017 01:45,2,0.000,ALERT,213.29,301.17,60.012,1503207904,"201051344000983","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,820587.6,820587.6,18895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207975,2371066.00
08/20/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1503207904,"201051344001158","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,804447.7,804447.7,18899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503207977,2371067.00
08/20/2017 01:45,2,0.000,ALERT,213.51,301.17,59.975,1503207904,"201051344000576","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,818998.0,818998.0,18912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207979,2371068.00
08/20/2017 01:45,2,0.000,ALERT,212.83,299.07,59.965,1503207904,"274151322000087","219011344069620",0.00,22.50,0,297.57,300.57,0.0,0.0,0.000,1002163.9,1002163.9,19023,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503207980,2371069.00
08/20/2017 02:00,2,0.000,ALERT,213.74,301.47,60.002,1503208803,"201051344000645","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,817899.2,817899.2,18884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208805,2371070.00
08/20/2017 02:00,2,0.000,ALERT,213.06,300.87,60.007,1503208803,"274151322000085","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,1021401.6,1021401.6,18783,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208807,2371071.00
08/20/2017 02:00,2,0.000,ALERT,213.96,301.47,60.007,1503208803,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,805068.0,805068.0,18935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208809,2371072.00
08/20/2017 02:00,2,0.000,ALERT,213.29,301.47,60.039,1503208803,"201051344000469","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,809060.8,809060.8,18900,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208811,2371073.00
08/20/2017 02:00,2,0.000,ALERT,212.83,300.57,60.012,1503208803,"201051344000646","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,803320.3,803320.3,18889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208812,2371074.00
08/20/2017 02:00,2,0.000,ALERT,212.61,299.67,59.996,1503208803,"274151322000052","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,1064287.4,1064287.4,18776,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208814,2371075.00
08/20/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1503208803,"201051344000585","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,817503.4,817503.4,18886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208816,2371076.00
08/20/2017 02:00,2,0.000,ALERT,213.06,301.47,60.002,1503208803,"201051344001230","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,807767.3,807767.3,18929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208818,2371077.00
08/20/2017 02:00,2,0.000,ALERT,213.74,301.77,60.002,1503208803,"201051344000582","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,796697.5,796697.5,18873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208820,2371078.00
08/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1503208803,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,816987.9,816987.9,18898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208821,2371079.00
08/20/2017 02:00,2,0.000,ALERT,213.06,299.97,59.991,1503208803,"274151322000094","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,880301.4,880301.4,19189,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208823,2371080.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.07,60.002,1503208803,"201051344000579","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,827381.8,827381.8,18897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208825,2371081.00
08/20/2017 02:00,2,0.000,ALERT,213.06,301.17,59.996,1503208803,"201051344000890","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,811088.4,811088.4,18899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208827,2371082.00
08/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.996,1503208803,"201051344000438","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,813327.3,813327.3,18880,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208829,2371083.00
08/20/2017 02:00,2,0.000,ALERT,213.29,300.57,60.002,1503208803,"201051344000417","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,723076.3,723076.3,18930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208831,2371084.00
08/20/2017 02:00,2,0.000,ALERT,212.83,301.17,59.996,1503208803,"274151322000083","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18794,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208832,2371085.00
08/20/2017 02:00,2,0.000,ALERT,213.51,299.97,60.002,1503208803,"274151322000076","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,1124939.9,1124939.9,18780,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208834,2371086.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.37,59.996,1503208803,"201051344000868","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,807384.1,807384.1,18911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208836,2371087.00
08/20/2017 02:00,2,0.000,ALERT,212.61,301.17,59.996,1503208803,"274151322000095","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,1114083.5,1114083.5,18804,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208838,2371088.00
08/20/2017 02:00,2,0.000,ALERT,213.29,301.77,60.039,1503208803,"201051344000988","219011344069620",0.00,21.80,0,296.36,302.68,0.0,0.0,0.000,695198.6,695198.6,18883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208840,2371089.00
08/20/2017 02:00,2,0.000,ALERT,213.06,300.27,59.959,1503208803,"201051344001025","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,814390.9,814390.9,18883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208842,2371090.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.07,59.991,1503208803,"201051344000458","219011344069620",0.00,22.30,0,299.07,303.88,0.0,0.0,0.000,818443.7,818443.7,18878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208843,2371091.00
08/20/2017 02:00,2,0.000,ALERT,213.74,301.47,59.986,1503208803,"201051344000853","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,819868.5,819868.5,18906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208845,2371092.00
08/20/2017 02:00,2,0.000,ALERT,213.51,300.87,59.991,1503208803,"201051344000685","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,813134.5,813134.5,18921,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208847,2371093.00
08/20/2017 02:00,2,0.000,ALERT,213.29,300.57,59.991,1503208803,"201051344000917","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,809845.0,809845.0,18916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208849,2371094.00
08/20/2017 02:00,2,0.000,ALERT,213.51,301.17,59.991,1503208803,"201051344001145","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,817869.9,817869.9,18900,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208851,2371095.00
08/20/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1503208803,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,806861.2,806861.2,18891,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208852,2371096.00
08/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1503208803,"274151322000088","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,1011005.7,1011005.7,18791,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208854,2371097.00
08/20/2017 02:00,2,0.000,ALERT,213.29,299.97,59.981,1503208803,"274151322000068","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,881224.5,881224.5,19202,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208856,2371098.00
08/20/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1503208803,"201051344001135","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,802437.4,802437.4,18857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208858,2371099.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.37,60.023,1503208803,"201051344000594","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,821917.1,821917.1,18888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208859,2371100.00
08/20/2017 02:00,2,0.000,ALERT,213.29,300.57,59.944,1503208803,"201051344001203","219011344069620",0.00,21.50,0,298.47,303.88,0.0,0.0,0.000,812453.4,812453.4,18920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208862,2371101.00
08/20/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1503208803,"274151322000054","219011344069620",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,1026804.9,1026804.9,18768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208863,2371102.00
08/20/2017 02:00,2,0.000,ALERT,213.51,301.77,59.986,1503208803,"201051344000867","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,806098.2,806098.2,18920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208865,2371103.00
08/20/2017 02:00,2,0.000,ALERT,213.29,300.87,59.959,1503208803,"201051344001093","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,809832.1,809832.1,18923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208867,2371104.00
08/20/2017 02:00,2,0.000,ALERT,213.29,301.77,59.944,1503208803,"201051344000900","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,828093.6,828093.6,18923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208869,2371105.00
08/20/2017 02:00,2,0.000,ALERT,213.51,301.17,59.986,1503208803,"201051344000648","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,814458.5,814458.5,18894,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208871,2371106.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.07,59.991,1503208803,"201051344000569","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,829713.3,829713.3,18863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208872,2371107.00
08/20/2017 02:00,2,0.000,ALERT,213.29,302.07,59.949,1503208803,"201051344000983","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,820587.6,820587.6,18897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208874,2371108.00
08/20/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1503208803,"201051344001158","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,804447.7,804447.7,18901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208876,2371109.00
08/20/2017 02:00,2,0.000,ALERT,213.74,302.37,59.981,1503208803,"201051344000576","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,818998.0,818998.0,18914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503208878,2371110.00
08/20/2017 02:00,2,0.000,ALERT,213.06,299.67,59.986,1503208803,"274151322000087","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,1002163.9,1002163.9,19025,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503208880,2371111.00
08/20/2017 02:15,2,0.000,ALERT,213.74,301.47,59.965,1503209703,"201051344000645","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,817899.2,817899.2,18886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209705,2371112.00
08/20/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1503209703,"274151322000085","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209707,2371113.00
08/20/2017 02:15,2,0.000,ALERT,213.74,301.17,60.002,1503209703,"201051344000633","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,805068.0,805068.0,18937,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209709,2371114.00
08/20/2017 02:15,2,0.000,ALERT,213.51,301.77,59.970,1503209703,"201051344000469","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,809060.8,809060.8,18902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209710,2371115.00
08/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1503209703,"201051344000646","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,803320.3,803320.3,18891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209712,2371116.00
08/20/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1503209703,"274151322000052","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18778,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209714,2371117.00
08/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.949,1503209703,"201051344000585","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,817503.4,817503.4,18888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209716,2371118.00
08/20/2017 02:15,2,0.000,ALERT,213.06,300.87,59.954,1503209703,"201051344001230","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,807767.3,807767.3,18931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209718,2371119.00
08/20/2017 02:15,2,0.000,ALERT,213.51,301.47,59.996,1503209703,"201051344000582","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,796697.5,796697.5,18875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209720,2371120.00
08/20/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1503209703,"201051344000955","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,816987.9,816987.9,18900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209721,2371121.00
08/20/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1503209703,"274151322000094","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,880301.4,880301.4,19191,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209723,2371122.00
08/20/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1503209703,"201051344000579","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,827381.8,827381.8,18899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209725,2371123.00
08/20/2017 02:15,2,0.000,ALERT,213.06,300.87,59.954,1503209703,"201051344000890","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18901,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209727,2371124.00
08/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1503209703,"201051344000438","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18882,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209729,2371125.00
08/20/2017 02:15,2,0.000,ALERT,213.29,299.67,59.959,1503209703,"201051344000417","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,723076.3,723076.3,18932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209730,2371126.00
08/20/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1503209703,"274151322000083","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18796,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209732,2371127.00
08/20/2017 02:15,2,0.000,ALERT,213.29,299.97,59.965,1503209703,"274151322000076","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18782,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209734,2371128.00
08/20/2017 02:15,2,0.000,ALERT,213.29,302.07,60.002,1503209703,"201051344000868","219011344069620",0.00,21.80,0,300.27,303.88,0.0,0.0,0.000,807384.1,807384.1,18913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209736,2371129.00
08/20/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1503209703,"274151322000095","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18806,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209738,2371130.00
08/20/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1503209703,"201051344000988","219011344069620",0.00,21.80,0,297.57,303.28,0.0,0.0,0.000,695198.6,695198.6,18885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209740,2371131.00
08/20/2017 02:15,2,0.000,ALERT,213.06,299.97,59.965,1503209703,"201051344001025","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,814390.9,814390.9,18885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209741,2371132.00
08/20/2017 02:15,2,0.000,ALERT,213.29,301.77,59.970,1503209703,"201051344000458","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,818443.7,818443.7,18880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209743,2371133.00
08/20/2017 02:15,2,0.000,ACTIVE_NO_POWER,213.96,301.47,59.996,1503209703,"201051344000853","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,819868.5,819868.5,18908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503209745,2371134.00
08/20/2017 02:15,2,0.000,ALERT,213.51,300.57,59.954,1503209703,"201051344000685","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,813134.5,813134.5,18923,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209747,2371135.00
08/20/2017 02:15,2,0.000,ALERT,213.29,300.27,59.965,1503209703,"201051344000917","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,809845.0,809845.0,18918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209749,2371136.00
08/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1503209703,"201051344001145","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,817869.9,817869.9,18902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209750,2371137.00
08/20/2017 02:15,2,0.000,ALERT,213.29,299.97,59.954,1503209703,"201051344000651","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,806861.2,806861.2,18893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209752,2371138.00
08/20/2017 02:15,2,0.000,ALERT,212.38,299.97,59.949,1503209703,"274151322000088","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18793,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209754,2371139.00
08/20/2017 02:15,2,0.000,ALERT,213.29,299.67,59.991,1503209703,"274151322000068","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,881224.5,881224.5,19204,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209756,2371140.00
08/20/2017 02:15,2,0.000,ALERT,212.83,300.57,59.959,1503209703,"201051344001135","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,802437.4,802437.4,18859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209758,2371141.00
08/20/2017 02:15,2,0.000,ALERT,213.29,302.37,59.959,1503209703,"201051344000594","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,821917.1,821917.1,18890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209759,2371142.00
08/20/2017 02:15,2,0.000,ALERT,213.29,300.27,59.954,1503209703,"201051344001203","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,812453.4,812453.4,18922,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209761,2371143.00
08/20/2017 02:15,2,0.000,ALERT,212.61,300.87,59.944,1503209703,"274151322000054","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,1026804.9,1026804.9,18770,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209763,2371144.00
08/20/2017 02:15,2,0.000,ALERT,213.74,301.47,59.954,1503209703,"201051344000867","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,806098.2,806098.2,18922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209765,2371145.00
08/20/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1503209703,"201051344001093","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,809832.1,809832.1,18925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209767,2371146.00
08/20/2017 02:15,2,0.000,ALERT,213.51,301.77,59.959,1503209703,"201051344000900","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,828093.6,828093.6,18925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209768,2371147.00
08/20/2017 02:15,2,0.000,ALERT,213.74,301.17,59.954,1503209703,"201051344000648","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,814458.5,814458.5,18896,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209770,2371148.00
08/20/2017 02:15,2,0.000,ALERT,213.51,302.37,59.959,1503209703,"201051344000569","219011344069620",0.00,21.80,0,300.57,304.18,0.0,0.0,0.000,829713.3,829713.3,18865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209772,2371149.00
08/20/2017 02:15,2,0.000,ALERT,213.51,302.37,59.959,1503209703,"201051344000983","219011344069620",0.00,21.80,0,300.27,303.88,0.0,0.0,0.000,820587.6,820587.6,18899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209774,2371150.00
08/20/2017 02:15,2,0.000,ALERT,213.51,301.47,59.970,1503209703,"201051344001158","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,804447.7,804447.7,18903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209776,2371151.00
08/20/2017 02:15,2,0.000,ALERT,213.74,302.07,59.944,1503209703,"201051344000576","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,818998.0,818998.0,18916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503209777,2371152.00
08/20/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1503209703,"274151322000087","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19027,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503209779,2371153.00
08/20/2017 02:30,2,0.000,ALERT,213.74,301.17,59.981,1503210604,"201051344000645","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,817899.2,817899.2,18888,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210606,2371154.00
08/20/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1503210604,"274151322000085","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18787,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210607,2371155.00
08/20/2017 02:30,2,0.000,ALERT,213.96,301.17,59.970,1503210604,"201051344000633","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,805068.0,805068.0,18939,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210609,2371156.00
08/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.954,1503210604,"201051344000469","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,809060.8,809060.8,18904,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210611,2371157.00
08/20/2017 02:30,2,0.000,ALERT,213.06,300.87,59.981,1503210604,"201051344000646","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,803320.3,803320.3,18893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210613,2371158.00
08/20/2017 02:30,2,0.000,ALERT,212.61,299.97,59.949,1503210604,"274151322000052","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,1064287.4,1064287.4,18780,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210615,2371159.00
08/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1503210604,"201051344000585","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,817503.4,817503.4,18890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210617,2371160.00
08/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1503210604,"201051344001230","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,807767.3,807767.3,18933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210618,2371161.00
08/20/2017 02:30,2,0.000,ALERT,213.74,301.47,59.970,1503210604,"201051344000582","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,796697.5,796697.5,18877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210620,2371162.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.17,59.981,1503210604,"201051344000955","219011344069620",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,816987.9,816987.9,18902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210622,2371163.00
08/20/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1503210604,"274151322000094","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,880301.4,880301.4,19193,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210624,2371164.00
08/20/2017 02:30,2,0.000,ALERT,213.51,302.07,59.975,1503210604,"201051344000579","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,827381.8,827381.8,18901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210625,2371165.00
