ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.975,1503210604,"201051344000890","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,811088.4,811088.4,18903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210627,2371166.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1503210604,"201051344000438","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,813327.3,813327.3,18884,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210629,2371167.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.27,59.970,1503210604,"201051344000417","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,723076.3,723076.3,18934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210631,2371168.00
08/20/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1503210604,"274151322000083","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18798,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210633,2371169.00
08/20/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1503210604,"274151322000076","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,1124939.9,1124939.9,18784,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210634,2371170.00
08/20/2017 02:30,2,0.000,ALERT,213.29,302.07,59.975,1503210604,"201051344000868","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,807384.1,807384.1,18915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210636,2371171.00
08/20/2017 02:30,2,0.000,ALERT,212.83,301.47,59.981,1503210604,"274151322000095","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,1114083.5,1114083.5,18808,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210638,2371172.00
08/20/2017 02:30,2,0.000,ALERT,213.06,301.47,59.981,1503210604,"201051344000988","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,695198.6,695198.6,18887,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210640,2371173.00
08/20/2017 02:30,2,0.000,ALERT,213.29,300.27,59.954,1503210604,"201051344001025","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,814390.9,814390.9,18887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210642,2371174.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.77,59.986,1503210604,"201051344000458","219011344069620",0.00,22.00,0,299.67,304.18,0.0,0.0,0.000,818443.7,818443.7,18882,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210644,2371175.00
08/20/2017 02:30,2,0.000,ALERT,213.96,301.17,59.970,1503210604,"201051344000853","219011344069620",0.00,21.50,0,299.97,303.28,0.0,0.0,0.000,819868.5,819868.5,18909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210646,2371176.00
08/20/2017 02:30,2,0.000,ALERT,213.74,300.87,59.981,1503210604,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,813134.5,813134.5,18925,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210648,2371177.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.57,59.975,1503210604,"201051344000917","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,809845.0,809845.0,18920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210649,2371178.00
08/20/2017 02:30,2,0.000,ALERT,213.74,301.17,59.965,1503210604,"201051344001145","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,817869.9,817869.9,18904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210651,2371179.00
08/20/2017 02:30,2,0.000,ALERT,213.74,300.27,59.981,1503210604,"201051344000651","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,806861.2,806861.2,18895,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210653,2371180.00
08/20/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1503210604,"274151322000088","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,1011005.7,1011005.7,18795,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210655,2371181.00
08/20/2017 02:30,2,0.000,ALERT,213.51,299.37,59.991,1503210604,"274151322000068","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,881224.5,881224.5,19206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210657,2371182.00
08/20/2017 02:30,2,0.000,ALERT,213.06,300.87,59.954,1503210604,"201051344001135","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,802437.4,802437.4,18861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210658,2371183.00
08/20/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1503210604,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,821917.1,821917.1,18892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210660,2371184.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1503210604,"201051344001203","219011344069620",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,812453.4,812453.4,18924,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210662,2371185.00
08/20/2017 02:30,2,0.000,ALERT,212.61,300.57,59.975,1503210604,"274151322000054","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,1026804.9,1026804.9,18772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210664,2371186.00
08/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.975,1503210604,"201051344000867","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,806098.2,806098.2,18924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210665,2371187.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1503210604,"201051344001093","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,809832.1,809832.1,18927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210667,2371188.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1503210604,"201051344000900","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,828093.6,828093.6,18927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210669,2371189.00
08/20/2017 02:30,2,0.000,ALERT,213.51,300.87,59.975,1503210604,"201051344000648","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,814458.5,814458.5,18898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210671,2371190.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.77,59.944,1503210604,"201051344000569","219011344069620",0.00,21.80,0,300.57,304.18,0.0,0.0,0.000,829713.3,829713.3,18867,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210673,2371191.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1503210604,"201051344000983","219011344069620",0.00,21.50,0,300.57,303.88,0.0,0.0,0.000,820587.6,820587.6,18901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210674,2371192.00
08/20/2017 02:30,2,0.000,ALERT,213.29,301.17,60.002,1503210604,"201051344001158","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,804447.7,804447.7,18905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210676,2371193.00
08/20/2017 02:30,2,0.000,ALERT,213.74,301.77,59.938,1503210604,"201051344000576","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,818998.0,818998.0,18918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503210678,2371194.00
08/20/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1503210604,"274151322000087","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19029,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503210680,2371195.00
08/20/2017 02:45,2,0.000,ALERT,214.19,302.07,59.981,1503211503,"201051344000645","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,817899.2,817899.2,18890,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211505,2371196.00
08/20/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1503211503,"274151322000085","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18789,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211507,2371197.00
08/20/2017 02:45,2,0.000,ALERT,214.41,301.77,59.986,1503211503,"201051344000633","219011344069620",0.00,21.00,0,297.57,302.98,0.0,0.0,0.000,805068.0,805068.0,18941,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211509,2371198.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.07,59.986,1503211503,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,809060.8,809060.8,18906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211510,2371199.00
08/20/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1503211503,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,803320.3,803320.3,18895,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211512,2371200.00
08/20/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1503211503,"274151322000052","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18782,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211514,2371201.00
08/20/2017 02:45,2,0.000,ALERT,213.74,300.87,59.981,1503211503,"201051344000585","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,817503.4,817503.4,18892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211516,2371202.00
08/20/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1503211503,"201051344001230","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,807767.3,807767.3,18935,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211517,2371203.00
08/20/2017 02:45,2,0.000,ALERT,213.96,301.77,59.991,1503211503,"201051344000582","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,796697.5,796697.5,18879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211519,2371204.00
08/20/2017 02:45,2,0.000,ALERT,213.06,300.87,59.981,1503211503,"201051344000955","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,816987.9,816987.9,18904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211521,2371205.00
08/20/2017 02:45,2,0.000,ALERT,213.29,300.27,59.959,1503211503,"274151322000094","219011344069620",0.00,21.50,0,298.47,301.47,0.0,0.0,0.000,880301.4,880301.4,19195,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211523,2371206.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.68,59.996,1503211503,"201051344000579","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,827381.8,827381.8,18903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211525,2371207.00
08/20/2017 02:45,2,0.000,ALERT,213.51,301.47,59.996,1503211503,"201051344000890","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211526,2371208.00
08/20/2017 02:45,2,0.000,ALERT,213.74,300.87,59.986,1503211503,"201051344000438","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18886,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211528,2371209.00
08/20/2017 02:45,2,0.000,ALERT,213.74,300.27,60.018,1503211503,"201051344000417","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,723076.3,723076.3,18936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211530,2371210.00
08/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1503211503,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18800,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211532,2371211.00
08/20/2017 02:45,2,0.000,ALERT,213.51,300.57,59.975,1503211503,"274151322000076","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18786,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211534,2371212.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.68,60.018,1503211503,"201051344000868","219011344069620",0.00,21.50,0,300.27,304.18,0.0,0.0,0.000,807384.1,807384.1,18917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211535,2371213.00
08/20/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1503211503,"274151322000095","219011344069620",0.00,21.50,0,299.97,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18810,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211537,2371214.00
08/20/2017 02:45,2,0.000,ALERT,213.51,302.37,59.928,1503211503,"201051344000988","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,695198.6,695198.6,18889,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211539,2371215.00
08/20/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1503211503,"201051344001025","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,814390.9,814390.9,18889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211541,2371216.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.37,59.922,1503211503,"201051344000458","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,818443.7,818443.7,18884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211543,2371217.00
08/20/2017 02:45,2,0.000,ALERT,214.41,302.07,59.928,1503211503,"201051344000853","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,819868.5,819868.5,18911,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211545,2371218.00
08/20/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1503211503,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,813134.5,813134.5,18927,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211546,2371219.00
08/20/2017 02:45,2,0.000,ALERT,213.51,300.27,59.938,1503211503,"201051344000917","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,809845.0,809845.0,18922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211548,2371220.00
08/20/2017 02:45,2,0.000,ALERT,213.74,301.17,59.944,1503211503,"201051344001145","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,817869.9,817869.9,18906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211550,2371221.00
08/20/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1503211503,"201051344000651","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,806861.2,806861.2,18897,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211552,2371222.00
08/20/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1503211503,"274151322000088","219011344069620",0.00,22.30,0,299.07,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18797,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211554,2371223.00
08/20/2017 02:45,2,0.000,ALERT,213.74,299.97,59.959,1503211503,"274151322000068","219011344069620",0.00,22.30,0,298.47,301.17,0.0,0.0,0.000,881224.5,881224.5,19208,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211555,2371224.00
08/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1503211503,"201051344001135","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,802437.4,802437.4,18863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211557,2371225.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.98,59.996,1503211503,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,821917.1,821917.1,18894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211559,2371226.00
08/20/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1503211503,"201051344001203","219011344069620",0.00,21.00,0,299.07,304.48,0.0,0.0,0.000,812453.4,812453.4,18926,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211561,2371227.00
08/20/2017 02:45,2,0.000,ALERT,213.06,301.17,59.970,1503211503,"274151322000054","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18774,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211563,2371228.00
08/20/2017 02:45,2,0.000,ALERT,213.96,301.77,59.944,1503211503,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,806098.2,806098.2,18926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211565,2371229.00
08/20/2017 02:45,2,0.000,ALERT,213.51,300.87,59.965,1503211503,"201051344001093","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,809832.1,809832.1,18929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211567,2371230.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.07,59.959,1503211503,"201051344000900","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,828093.6,828093.6,18929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211569,2371231.00
08/20/2017 02:45,2,0.000,ALERT,213.96,301.47,59.959,1503211503,"201051344000648","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,814458.5,814458.5,18900,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211570,2371232.00
08/20/2017 02:45,2,0.000,ALERT,213.96,302.68,59.975,1503211503,"201051344000569","219011344069620",0.00,21.50,0,300.27,304.18,0.0,0.0,0.000,829713.3,829713.3,18869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211572,2371233.00
08/20/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1503211503,"201051344000983","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,820587.6,820587.6,18903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211574,2371234.00
08/20/2017 02:45,2,0.000,ALERT,213.74,301.77,59.959,1503211503,"201051344001158","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,804447.7,804447.7,18907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211576,2371235.00
08/20/2017 02:45,2,0.000,ALERT,214.19,302.37,59.959,1503211503,"201051344000576","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,818998.0,818998.0,18920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503211578,2371236.00
08/20/2017 02:45,2,0.000,ALERT,213.06,299.67,59.954,1503211503,"274151322000087","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19031,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503211579,2371237.00
08/20/2017 03:00,2,0.000,ALERT,213.96,301.77,60.007,1503212403,"201051344000645","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,817899.2,817899.2,18892,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212405,2371238.00
08/20/2017 03:00,2,0.000,ALERT,213.06,299.97,60.007,1503212403,"274151322000085","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18791,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212407,2371239.00
08/20/2017 03:00,2,0.000,ALERT,214.19,301.47,60.002,1503212403,"201051344000633","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,805068.0,805068.0,18943,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212409,2371240.00
08/20/2017 03:00,2,0.000,ALERT,213.74,301.77,59.996,1503212403,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,809060.8,809060.8,18908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212411,2371241.00
08/20/2017 03:00,2,0.000,ALERT,213.29,301.17,60.002,1503212403,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,803320.3,803320.3,18897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212413,2371242.00
08/20/2017 03:00,2,0.000,ALERT,212.83,300.87,60.007,1503212403,"274151322000052","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18784,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212415,2371243.00
08/20/2017 03:00,2,0.000,ALERT,213.74,301.17,59.996,1503212403,"201051344000585","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,817503.4,817503.4,18894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212416,2371244.00
08/20/2017 03:00,2,0.000,ALERT,213.51,301.47,59.991,1503212403,"201051344001230","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,807767.3,807767.3,18937,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212418,2371245.00
08/20/2017 03:00,2,0.000,ALERT,213.96,302.07,59.970,1503212403,"201051344000582","219011344069620",0.00,21.00,0,299.97,302.98,0.0,0.0,0.000,796697.5,796697.5,18881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212420,2371246.00
08/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.991,1503212403,"201051344000955","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,816987.9,816987.9,18906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212422,2371247.00
08/20/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1503212403,"274151322000094","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,880301.4,880301.4,19197,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212424,2371248.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.37,59.949,1503212403,"201051344000579","219011344069620",0.00,21.30,0,300.87,304.18,0.0,0.0,0.000,827381.8,827381.8,18905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212425,2371249.00
08/20/2017 03:00,2,0.000,ALERT,213.51,301.77,59.991,1503212403,"201051344000890","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212427,2371250.00
08/20/2017 03:00,2,0.000,ALERT,213.96,301.17,59.965,1503212403,"201051344000438","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18888,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212429,2371251.00
08/20/2017 03:00,2,0.000,ALERT,213.74,300.57,60.007,1503212403,"201051344000417","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,723076.3,723076.3,18938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212431,2371252.00
08/20/2017 03:00,2,0.000,ALERT,213.06,301.17,60.028,1503212403,"274151322000083","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18802,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212432,2371253.00
08/20/2017 03:00,2,0.000,ALERT,212.61,299.07,59.996,1503212403,"274151322000076","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,1124939.9,1124939.9,18788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212434,2371254.00
08/20/2017 03:00,2,0.000,ALERT,213.06,301.77,60.002,1503212403,"201051344000868","219011344069620",0.00,21.30,0,299.37,304.48,0.0,0.0,0.000,807384.1,807384.1,18919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212436,2371255.00
08/20/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1503212403,"274151322000095","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18812,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212438,2371256.00
08/20/2017 03:00,2,0.000,ALERT,213.51,302.07,60.002,1503212403,"201051344000988","219011344069620",0.00,21.50,0,296.36,303.58,0.0,0.0,0.000,695198.6,695198.6,18891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212440,2371257.00
08/20/2017 03:00,2,0.000,ALERT,213.51,300.57,60.002,1503212403,"201051344001025","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,814390.9,814390.9,18891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212442,2371258.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.37,60.034,1503212403,"201051344000458","219011344069620",0.00,21.80,0,298.77,304.78,0.0,0.0,0.000,818443.7,818443.7,18886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212443,2371259.00
08/20/2017 03:00,2,0.000,ALERT,214.41,302.07,60.002,1503212403,"201051344000853","219011344069620",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,819868.5,819868.5,18913,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212445,2371260.00
08/20/2017 03:00,2,0.000,ALERT,213.96,301.47,60.002,1503212403,"201051344000685","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,813134.5,813134.5,18929,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212447,2371261.00
08/20/2017 03:00,2,0.000,ALERT,213.74,300.57,60.012,1503212403,"201051344000917","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,809845.0,809845.0,18924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212449,2371262.00
08/20/2017 03:00,2,0.000,ALERT,213.96,301.47,60.034,1503212403,"201051344001145","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,817869.9,817869.9,18908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212451,2371263.00
08/20/2017 03:00,2,0.000,ALERT,213.74,300.87,60.039,1503212403,"201051344000651","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,806861.2,806861.2,18899,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212452,2371264.00
08/20/2017 03:00,2,0.000,ALERT,213.06,300.87,60.028,1503212403,"274151322000088","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18799,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212454,2371265.00
08/20/2017 03:00,2,0.000,ALERT,213.96,299.97,60.002,1503212403,"274151322000068","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,881224.5,881224.5,19210,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212456,2371266.00
08/20/2017 03:00,2,0.000,ALERT,213.29,301.17,60.028,1503212403,"201051344001135","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,802437.4,802437.4,18865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212458,2371267.00
08/20/2017 03:00,2,0.000,ALERT,213.74,303.28,60.018,1503212403,"201051344000594","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,821917.1,821917.1,18896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212459,2371268.00
08/20/2017 03:00,2,0.000,ALERT,213.74,301.17,60.012,1503212403,"201051344001203","219011344069620",0.00,21.00,0,297.87,304.18,0.0,0.0,0.000,812453.4,812453.4,18928,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212461,2371269.00
08/20/2017 03:00,2,0.000,ALERT,213.06,301.47,60.023,1503212403,"274151322000054","219011344069620",0.00,22.50,0,297.26,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212463,2371270.00
08/20/2017 03:00,2,0.000,ALERT,213.96,302.37,59.996,1503212403,"201051344000867","219011344069620",0.00,21.80,0,298.47,304.18,0.0,0.0,0.000,806098.2,806098.2,18928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212465,2371271.00
08/20/2017 03:00,2,0.000,ALERT,213.51,301.17,60.039,1503212403,"201051344001093","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,809832.1,809832.1,18931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212467,2371272.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.37,60.007,1503212403,"201051344000900","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,828093.6,828093.6,18931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212468,2371273.00
08/20/2017 03:00,2,0.000,ALERT,213.96,302.07,60.007,1503212403,"201051344000648","219011344069620",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,814458.5,814458.5,18902,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212470,2371274.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.98,59.975,1503212403,"201051344000569","219011344069620",0.00,21.50,0,299.07,304.48,0.0,0.0,0.000,829713.3,829713.3,18871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212472,2371275.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.98,60.012,1503212403,"201051344000983","219011344069620",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,820587.6,820587.6,18905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212474,2371276.00
08/20/2017 03:00,2,0.000,ALERT,213.74,302.07,60.034,1503212403,"201051344001158","219011344069620",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,804447.7,804447.7,18909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503212476,2371277.00
08/20/2017 03:00,2,0.000,ALERT,214.19,302.98,59.996,1503212403,"201051344000576","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,818998.0,818998.0,18922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212478,2371278.00
08/20/2017 03:00,2,0.000,ALERT,213.51,300.27,59.996,1503212403,"274151322000087","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19033,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503212479,2371279.00
08/20/2017 03:15,2,0.000,ALERT,214.19,302.07,59.954,1503213303,"201051344000645","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,817899.2,817899.2,18894,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213305,2371280.00
08/20/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1503213303,"274151322000085","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,1021401.6,1021401.6,18793,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213307,2371281.00
08/20/2017 03:15,2,0.000,ALERT,214.41,302.07,59.986,1503213303,"201051344000633","219011344069620",0.00,20.70,0,296.96,303.28,0.0,0.0,0.000,805068.0,805068.0,18945,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213309,2371282.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.07,59.991,1503213303,"201051344000469","219011344069620",0.00,20.70,0,297.57,303.28,0.0,0.0,0.000,809060.8,809060.8,18910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213310,2371283.00
08/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1503213303,"201051344000646","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,803320.3,803320.3,18899,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213312,2371284.00
08/20/2017 03:15,2,0.000,ALERT,212.83,301.17,60.023,1503213303,"274151322000052","219011344069620",0.00,22.00,0,296.96,302.98,0.0,0.0,0.000,1064287.4,1064287.4,18786,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213314,2371285.00
08/20/2017 03:15,2,0.000,ALERT,213.74,301.47,59.991,1503213303,"201051344000585","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,817503.4,817503.4,18896,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213316,2371286.00
08/20/2017 03:15,2,0.000,ALERT,213.51,301.77,60.007,1503213303,"201051344001230","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,807767.3,807767.3,18939,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213318,2371287.00
08/20/2017 03:15,2,0.000,ALERT,213.96,302.07,59.991,1503213303,"201051344000582","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,796697.5,796697.5,18883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213319,2371288.00
08/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.996,1503213303,"201051344000955","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,816987.9,816987.9,18908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213321,2371289.00
08/20/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1503213303,"274151322000094","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,880301.4,880301.4,19199,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213323,2371290.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.98,59.991,1503213303,"201051344000579","219011344069620",0.00,21.30,0,299.07,304.48,0.0,0.0,0.000,827381.8,827381.8,18907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213325,2371291.00
08/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1503213303,"201051344000890","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,811088.4,811088.4,18909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213326,2371292.00
08/20/2017 03:15,2,0.000,ALERT,213.74,301.17,59.981,1503213303,"201051344000438","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,813327.3,813327.3,18890,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213328,2371293.00
08/20/2017 03:15,2,0.000,ALERT,213.74,300.57,59.986,1503213303,"201051344000417","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,723076.3,723076.3,18940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213330,2371294.00
08/20/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1503213303,"274151322000083","219011344069620",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18804,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213332,2371295.00
08/20/2017 03:15,2,0.000,ALERT,213.51,300.27,59.986,1503213303,"274151322000076","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,1124939.9,1124939.9,18790,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213334,2371296.00
08/20/2017 03:15,2,0.000,ALERT,213.51,302.68,59.986,1503213303,"201051344000868","219011344069620",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,807384.1,807384.1,18921,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213336,2371297.00
08/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1503213303,"274151322000095","219011344069620",0.00,21.30,0,299.97,303.28,0.0,0.0,0.000,1114083.5,1114083.5,18814,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213337,2371298.00
08/20/2017 03:15,2,0.000,ALERT,213.51,302.37,59.986,1503213303,"201051344000988","219011344069620",0.00,21.30,0,297.87,303.58,0.0,0.0,0.000,695198.6,695198.6,18893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213339,2371299.00
08/20/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1503213303,"201051344001025","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,814390.9,814390.9,18893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213341,2371300.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.37,59.996,1503213303,"201051344000458","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,818443.7,818443.7,18888,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213343,2371301.00
08/20/2017 03:15,2,0.000,ALERT,214.19,302.07,59.981,1503213303,"201051344000853","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,819868.5,819868.5,18915,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213345,2371302.00
08/20/2017 03:15,2,0.000,ALERT,213.96,301.47,60.002,1503213303,"201051344000685","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,813134.5,813134.5,18931,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213346,2371303.00
08/20/2017 03:15,2,0.000,ALERT,213.74,300.87,59.991,1503213303,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,809845.0,809845.0,18926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213348,2371304.00
08/20/2017 03:15,2,0.000,ALERT,213.96,301.77,59.986,1503213303,"201051344001145","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,817869.9,817869.9,18910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213350,2371305.00
08/20/2017 03:15,2,0.000,ALERT,213.74,300.57,59.981,1503213303,"201051344000651","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,806861.2,806861.2,18901,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213352,2371306.00
08/20/2017 03:15,2,0.000,ALERT,212.61,301.17,60.007,1503213303,"274151322000088","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,1011005.7,1011005.7,18801,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213354,2371307.00
08/20/2017 03:15,2,0.000,ALERT,213.51,299.67,59.944,1503213303,"274151322000068","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,881224.5,881224.5,19212,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213355,2371308.00
08/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1503213303,"201051344001135","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,802437.4,802437.4,18867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213357,2371309.00
