ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 03:15,2,0.000,ALERT,213.51,302.98,60.002,1503213303,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,821917.1,821917.1,18898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213359,2371310.00
08/20/2017 03:15,2,0.000,ALERT,213.96,301.47,59.959,1503213303,"201051344001203","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,812453.4,812453.4,18930,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213361,2371311.00
08/20/2017 03:15,2,0.000,ALERT,213.06,301.17,59.944,1503213303,"274151322000054","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,1026804.9,1026804.9,18778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213362,2371312.00
08/20/2017 03:15,2,0.000,ALERT,213.96,302.07,59.981,1503213303,"201051344000867","219011344069620",0.00,21.50,0,300.27,304.78,0.0,0.0,0.000,806098.2,806098.2,18930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213364,2371313.00
08/20/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1503213303,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,809832.1,809832.1,18933,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213366,2371314.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.37,60.002,1503213303,"201051344000900","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,828093.6,828093.6,18933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213368,2371315.00
08/20/2017 03:15,2,0.000,ALERT,213.96,301.77,59.975,1503213303,"201051344000648","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,814458.5,814458.5,18904,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213370,2371316.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1503213303,"201051344000569","219011344069620",0.00,21.50,0,301.17,304.78,0.0,0.0,0.000,829713.3,829713.3,18873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503213372,2371317.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1503213303,"201051344000983","219011344069620",0.00,21.30,0,301.17,304.48,0.0,0.0,0.000,820587.6,820587.6,18907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213374,2371318.00
08/20/2017 03:15,2,0.000,ALERT,213.74,302.07,59.970,1503213303,"201051344001158","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,804447.7,804447.7,18911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213375,2371319.00
08/20/2017 03:15,2,0.000,ALERT,213.96,302.68,59.975,1503213303,"201051344000576","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,818998.0,818998.0,18924,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213377,2371320.00
08/20/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1503213303,"274151322000087","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,1002163.9,1002163.9,19035,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503213379,2371321.00
08/20/2017 03:30,2,0.000,ALERT,213.96,301.77,59.981,1503214204,"201051344000645","219011344069620",0.00,21.50,0,297.57,304.18,0.0,0.0,0.000,817899.2,817899.2,18896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214206,2371322.00
08/20/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1503214204,"274151322000085","219011344069620",0.00,22.00,0,292.76,302.98,0.0,0.0,0.000,1021401.6,1021401.6,18795,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214208,2371323.00
08/20/2017 03:30,2,0.000,ALERT,214.19,301.77,60.012,1503214204,"201051344000633","219011344069620",0.00,20.70,0,295.76,303.58,0.0,0.0,0.000,805068.0,805068.0,18947,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214209,2371324.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.07,59.981,1503214204,"201051344000469","219011344069620",0.00,21.00,0,296.66,303.88,0.0,0.0,0.000,809060.8,809060.8,18912,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214211,2371325.00
08/20/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1503214204,"201051344000646","219011344069620",0.00,21.00,0,292.16,302.98,0.0,0.0,0.000,803320.3,803320.3,18901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214213,2371326.00
08/20/2017 03:30,2,0.000,ALERT,212.61,300.87,59.965,1503214204,"274151322000052","219011344069620",0.00,22.00,0,292.46,303.28,0.0,0.0,0.000,1064287.4,1064287.4,18788,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214215,2371327.00
08/20/2017 03:30,2,0.000,ALERT,213.74,301.47,59.981,1503214204,"201051344000585","219011344069620",0.00,21.30,0,292.46,303.28,0.0,0.0,0.000,817503.4,817503.4,18898,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214216,2371328.00
08/20/2017 03:30,2,0.000,ALERT,213.51,301.77,59.938,1503214204,"201051344001230","219011344069620",0.00,20.70,0,292.76,303.58,0.0,0.0,0.000,807767.3,807767.3,18941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214218,2371329.00
08/20/2017 03:30,2,0.000,ALERT,213.96,302.07,59.981,1503214204,"201051344000582","219011344069620",0.00,20.70,0,293.36,303.88,0.0,0.0,0.000,796697.5,796697.5,18885,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214220,2371330.00
08/20/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1503214204,"201051344000955","219011344069620",0.00,21.30,0,292.76,303.28,0.0,0.0,0.000,816987.9,816987.9,18910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214222,2371331.00
08/20/2017 03:30,2,0.000,ALERT,213.29,300.57,59.981,1503214204,"274151322000094","219011344069620",0.00,21.50,0,292.46,302.37,0.0,0.0,0.000,880301.4,880301.4,19201,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214224,2371332.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.68,59.975,1503214204,"201051344000579","219011344069620",0.00,21.30,0,298.17,304.78,0.0,0.0,0.000,827381.8,827381.8,18909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214225,2371333.00
08/20/2017 03:30,2,0.000,ALERT,213.29,301.77,59.975,1503214204,"201051344000890","219011344069620",0.00,21.00,0,293.66,304.48,0.0,0.0,0.000,811088.4,811088.4,18911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214227,2371334.00
08/20/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1503214204,"201051344000438","219011344069620",0.00,20.70,0,293.06,303.58,0.0,0.0,0.000,813327.3,813327.3,18892,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214229,2371335.00
08/20/2017 03:30,2,0.000,ALERT,213.74,300.87,59.938,1503214204,"201051344000417","219011344069620",0.00,21.00,0,292.16,302.68,0.0,0.0,0.000,723076.3,723076.3,18942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214231,2371336.00
08/20/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1503214204,"274151322000083","219011344069620",0.00,21.50,0,293.06,303.58,0.0,0.0,0.000,1053510.5,1053510.5,18806,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214233,2371337.00
08/20/2017 03:30,2,0.000,ALERT,213.51,300.87,59.975,1503214204,"274151322000076","219011344069620",0.00,21.80,0,293.06,303.28,0.0,0.0,0.000,1124939.9,1124939.9,18792,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214234,2371338.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.68,59.986,1503214204,"201051344000868","219011344069620",0.00,21.30,0,298.47,305.08,0.0,0.0,0.000,807384.1,807384.1,18923,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214236,2371339.00
08/20/2017 03:30,2,0.000,ALERT,213.06,302.07,59.996,1503214204,"274151322000095","219011344069620",0.00,21.30,0,293.96,303.88,0.0,0.0,0.000,1114083.5,1114083.5,18816,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214238,2371340.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.07,59.986,1503214204,"201051344000988","219011344069620",0.00,21.50,0,295.16,304.18,0.0,0.0,0.000,695198.6,695198.6,18895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214240,2371341.00
08/20/2017 03:30,2,0.000,ALERT,213.29,300.57,59.991,1503214204,"201051344001025","219011344069620",0.00,20.30,0,292.46,303.88,0.0,0.0,0.000,814390.9,814390.9,18895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214242,2371342.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.07,59.991,1503214204,"201051344000458","219011344069620",0.00,22.00,0,297.87,305.08,0.0,0.0,0.000,818443.7,818443.7,18890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214244,2371343.00
08/20/2017 03:30,2,0.000,ALERT,214.19,302.07,59.986,1503214204,"201051344000853","219011344069620",0.00,21.30,0,297.87,304.48,0.0,0.0,0.000,819868.5,819868.5,18917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214245,2371344.00
08/20/2017 03:30,2,0.000,ALERT,213.74,301.17,59.970,1503214204,"201051344000685","219011344069620",0.00,21.30,0,292.76,303.28,0.0,0.0,0.000,813134.5,813134.5,18933,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214247,2371345.00
08/20/2017 03:30,2,0.000,ALERT,213.74,300.87,59.991,1503214204,"201051344000917","219011344069620",0.00,21.80,0,291.55,302.68,0.0,0.0,0.000,809845.0,809845.0,18928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214249,2371346.00
08/20/2017 03:30,2,0.000,ALERT,213.96,301.47,59.986,1503214204,"201051344001145","219011344069620",0.00,21.00,0,293.66,304.18,0.0,0.0,0.000,817869.9,817869.9,18912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214251,2371347.00
08/20/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1503214204,"201051344000651","219011344069620",0.00,20.30,0,292.46,302.98,0.0,0.0,0.000,806861.2,806861.2,18903,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214252,2371348.00
08/20/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1503214204,"274151322000088","219011344069620",0.00,22.00,0,292.76,303.28,0.0,0.0,0.000,1011005.7,1011005.7,18803,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214254,2371349.00
08/20/2017 03:30,2,0.000,ALERT,213.74,300.27,59.981,1503214204,"274151322000068","219011344069620",0.00,22.30,0,291.85,302.07,0.0,0.0,0.000,881224.5,881224.5,19214,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214256,2371350.00
08/20/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1503214204,"201051344001135","219011344069620",0.00,21.00,0,293.06,303.88,0.0,0.0,0.000,802437.4,802437.4,18869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214258,2371351.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.68,59.981,1503214204,"201051344000594","219011344069620",0.00,21.00,0,297.57,304.78,0.0,0.0,0.000,821917.1,821917.1,18900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214260,2371352.00
08/20/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1503214204,"201051344001203","219011344069620",0.00,21.00,0,293.06,305.08,0.0,0.0,0.000,812453.4,812453.4,18932,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214261,2371353.00
08/20/2017 03:30,2,0.000,ALERT,213.06,301.17,59.970,1503214204,"274151322000054","219011344069620",0.00,22.50,0,293.06,303.58,0.0,0.0,0.000,1026804.9,1026804.9,18780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214264,2371354.00
08/20/2017 03:30,2,0.000,ALERT,213.74,301.77,59.975,1503214204,"201051344000867","219011344069620",0.00,21.50,0,297.57,304.78,0.0,0.0,0.000,806098.2,806098.2,18932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214265,2371355.00
08/20/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1503214204,"201051344001093","219011344069620",0.00,21.50,0,292.76,303.28,0.0,0.0,0.000,809832.1,809832.1,18935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214267,2371356.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.07,59.975,1503214204,"201051344000900","219011344069620",0.00,21.30,0,297.26,304.18,0.0,0.0,0.000,828093.6,828093.6,18935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503214269,2371357.00
08/20/2017 03:30,2,0.000,ALERT,213.74,301.47,59.986,1503214204,"201051344000648","219011344069620",0.00,20.70,0,297.26,304.48,0.0,0.0,0.000,814458.5,814458.5,18906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214271,2371358.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.68,59.959,1503214204,"201051344000569","219011344069620",0.00,21.50,0,298.17,305.08,0.0,0.0,0.000,829713.3,829713.3,18875,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214273,2371359.00
08/20/2017 03:30,2,0.000,ALERT,213.51,302.37,60.002,1503214204,"201051344000983","219011344069620",0.00,21.50,0,298.17,304.78,0.0,0.0,0.000,820587.6,820587.6,18909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214275,2371360.00
08/20/2017 03:30,2,0.000,ALERT,213.51,301.77,59.986,1503214204,"201051344001158","219011344069620",0.00,20.70,0,296.96,303.88,0.0,0.0,0.000,804447.7,804447.7,18913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214276,2371361.00
08/20/2017 03:30,2,0.000,ALERT,213.96,302.37,59.986,1503214204,"201051344000576","219011344069620",0.00,21.30,0,297.87,304.48,0.0,0.0,0.000,818998.0,818998.0,18926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214278,2371362.00
08/20/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1503214204,"274151322000087","219011344069620",0.00,22.30,0,292.16,302.68,0.0,0.0,0.000,1002163.9,1002163.9,19037,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503214280,2371363.00
08/20/2017 03:45,2,0.000,ALERT,213.96,301.77,59.981,1503215103,"201051344000645","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,817899.2,817899.2,18898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215105,2371364.00
08/20/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1503215103,"274151322000085","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,1021401.6,1021401.6,18797,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215107,2371365.00
08/20/2017 03:45,2,0.000,ALERT,213.96,301.47,59.949,1503215103,"201051344000633","219011344069620",0.00,20.70,0,296.96,303.28,0.0,0.0,0.000,805068.0,805068.0,18949,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215109,2371366.00
08/20/2017 03:45,2,0.000,ALERT,213.51,301.77,59.986,1503215103,"201051344000469","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,809060.8,809060.8,18914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215111,2371367.00
08/20/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1503215103,"201051344000646","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,803320.3,803320.3,18903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215112,2371368.00
08/20/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1503215103,"274151322000052","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,1064287.4,1064287.4,18790,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215114,2371369.00
08/20/2017 03:45,2,0.000,ALERT,213.51,301.17,59.986,1503215103,"201051344000585","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,817503.4,817503.4,18900,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215116,2371370.00
08/20/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1503215103,"201051344001230","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,807767.3,807767.3,18943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215118,2371371.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1503215103,"201051344000582","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,796697.5,796697.5,18887,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215120,2371372.00
08/20/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1503215103,"201051344000955","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,816987.9,816987.9,18912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215122,2371373.00
08/20/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1503215103,"274151322000094","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,880301.4,880301.4,19203,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215123,2371374.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.37,59.975,1503215103,"201051344000579","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,827381.8,827381.8,18911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215125,2371375.00
08/20/2017 03:45,2,0.000,ALERT,213.29,301.47,59.996,1503215103,"201051344000890","219011344069620",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,811088.4,811088.4,18913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215127,2371376.00
08/20/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1503215103,"201051344000438","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,813327.3,813327.3,18894,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215129,2371377.00
08/20/2017 03:45,2,0.000,ALERT,213.51,300.57,59.996,1503215103,"201051344000417","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,723076.3,723076.3,18944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215130,2371378.00
08/20/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1503215103,"274151322000083","219011344069620",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18808,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215132,2371379.00
08/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1503215103,"274151322000076","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,1124939.9,1124939.9,18794,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215134,2371380.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.37,59.986,1503215103,"201051344000868","219011344069620",0.00,21.30,0,299.37,304.48,0.0,0.0,0.000,807384.1,807384.1,18925,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215136,2371381.00
08/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.991,1503215103,"274151322000095","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,1114083.5,1114083.5,18818,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215138,2371382.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1503215103,"201051344000988","219011344069620",0.00,21.50,0,296.66,303.58,0.0,0.0,0.000,695198.6,695198.6,18897,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215140,2371383.00
08/20/2017 03:45,2,0.000,ALERT,213.29,300.57,59.954,1503215103,"201051344001025","219011344069620",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,814390.9,814390.9,18897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215141,2371384.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.07,59.981,1503215103,"201051344000458","219011344069620",0.00,21.80,0,299.07,304.48,0.0,0.0,0.000,818443.7,818443.7,18892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215143,2371385.00
08/20/2017 03:45,2,0.000,ALERT,214.19,301.77,59.991,1503215103,"201051344000853","219011344069620",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,819868.5,819868.5,18919,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215145,2371386.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.47,59.986,1503215103,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,813134.5,813134.5,18935,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215147,2371387.00
08/20/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1503215103,"201051344000917","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,809845.0,809845.0,18930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215148,2371388.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.47,59.986,1503215103,"201051344001145","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,817869.9,817869.9,18914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215150,2371389.00
08/20/2017 03:45,2,0.000,ALERT,213.51,300.57,59.981,1503215103,"201051344000651","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,806861.2,806861.2,18905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215152,2371390.00
08/20/2017 03:45,2,0.000,ALERT,212.61,300.27,59.991,1503215103,"274151322000088","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,1011005.7,1011005.7,18805,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215154,2371391.00
08/20/2017 03:45,2,0.000,ALERT,213.51,299.37,59.975,1503215103,"274151322000068","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,881224.5,881224.5,19216,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215156,2371392.00
08/20/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1503215103,"201051344001135","219011344069620",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,802437.4,802437.4,18871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215158,2371393.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.98,59.938,1503215103,"201051344000594","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,821917.1,821917.1,18902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215159,2371394.00
08/20/2017 03:45,2,0.000,ALERT,213.74,300.87,59.986,1503215103,"201051344001203","219011344069620",0.00,21.00,0,298.47,304.78,0.0,0.0,0.000,812453.4,812453.4,18934,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215161,2371395.00
08/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.986,1503215103,"274151322000054","219011344069620",0.00,22.50,0,297.87,303.28,0.0,0.0,0.000,1026804.9,1026804.9,18782,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215163,2371396.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.77,60.018,1503215103,"201051344000867","219011344069620",0.00,21.80,0,298.77,304.18,0.0,0.0,0.000,806098.2,806098.2,18934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215165,2371397.00
08/20/2017 03:45,2,0.000,ALERT,213.51,300.87,59.970,1503215103,"201051344001093","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,809832.1,809832.1,18937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215167,2371398.00
08/20/2017 03:45,2,0.000,ALERT,213.51,302.07,60.023,1503215103,"201051344000900","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,828093.6,828093.6,18937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215168,2371399.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.47,59.986,1503215103,"201051344000648","219011344069620",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,814458.5,814458.5,18908,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215170,2371400.00
08/20/2017 03:45,2,0.000,ALERT,213.74,302.68,59.949,1503215103,"201051344000569","219011344069620",0.00,21.50,0,299.37,304.48,0.0,0.0,0.000,829713.3,829713.3,18877,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215172,2371401.00
08/20/2017 03:45,2,0.000,ALERT,213.74,302.37,59.970,1503215103,"201051344000983","219011344069620",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,820587.6,820587.6,18911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215174,2371402.00
08/20/2017 03:45,2,0.000,ALERT,213.74,301.77,59.981,1503215103,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,804447.7,804447.7,18915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215175,2371403.00
08/20/2017 03:45,2,0.000,ALERT,213.96,302.68,59.986,1503215103,"201051344000576","219011344069620",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,818998.0,818998.0,18928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503215177,2371404.00
08/20/2017 03:45,2,0.000,ALERT,213.06,300.27,59.949,1503215103,"274151322000087","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,1002163.9,1002163.9,19039,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503215179,2371405.00
08/20/2017 04:00,2,0.000,ALERT,213.74,301.77,60.028,1503216003,"201051344000645","219011344069620",0.00,21.80,0,299.97,303.58,0.0,0.0,0.000,817899.2,817899.2,18900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216005,2371406.00
08/20/2017 04:00,2,0.000,ALERT,212.83,300.87,60.007,1503216003,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18799,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216007,2371407.00
08/20/2017 04:00,2,0.000,ALERT,213.96,301.47,60.007,1503216003,"201051344000633","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,805068.0,805068.0,18951,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216008,2371408.00
08/20/2017 04:00,2,0.000,ALERT,213.29,301.77,60.012,1503216003,"201051344000469","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,809060.8,809060.8,18916,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216010,2371409.00
08/20/2017 04:00,2,0.000,ALERT,212.83,300.87,60.034,1503216003,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,803320.3,803320.3,18905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216012,2371410.00
08/20/2017 04:00,2,0.000,ALERT,212.61,300.87,60.007,1503216003,"274151322000052","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216014,2371411.00
08/20/2017 04:00,2,0.000,ALERT,213.51,301.17,60.018,1503216003,"201051344000585","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,817503.4,817503.4,18902,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216016,2371412.00
08/20/2017 04:00,2,0.000,ALERT,213.29,301.47,60.007,1503216003,"201051344001230","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,807767.3,807767.3,18945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216017,2371413.00
08/20/2017 04:00,2,0.000,ALERT,213.74,301.77,60.002,1503216003,"201051344000582","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,796697.5,796697.5,18889,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216019,2371414.00
08/20/2017 04:00,2,0.000,ALERT,212.83,301.17,60.002,1503216003,"201051344000955","219011344069620",0.00,21.30,0,299.37,302.37,0.0,0.0,0.000,816987.9,816987.9,18914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216021,2371415.00
08/20/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1503216003,"274151322000094","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,880301.4,880301.4,19205,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216023,2371416.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.37,60.028,1503216003,"201051344000579","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,827381.8,827381.8,18913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216025,2371417.00
08/20/2017 04:00,2,0.000,ALERT,213.29,301.47,60.012,1503216003,"201051344000890","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216026,2371418.00
08/20/2017 04:00,2,0.000,ALERT,213.51,301.17,60.002,1503216003,"201051344000438","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,813327.3,813327.3,18896,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216028,2371419.00
08/20/2017 04:00,2,0.000,ALERT,213.51,300.27,59.996,1503216003,"201051344000417","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,723076.3,723076.3,18946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216030,2371420.00
08/20/2017 04:00,2,0.000,ALERT,212.83,299.97,60.018,1503216003,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18810,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216032,2371421.00
08/20/2017 04:00,2,0.000,ALERT,213.29,300.87,60.007,1503216003,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18796,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216034,2371422.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.68,60.002,1503216003,"201051344000868","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,807384.1,807384.1,18927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216035,2371423.00
08/20/2017 04:00,2,0.000,ALERT,212.83,301.77,60.007,1503216003,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,1114083.5,1114083.5,18820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216037,2371424.00
08/20/2017 04:00,2,0.000,ALERT,213.29,301.77,60.012,1503216003,"201051344000988","219011344069620",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,695198.6,695198.6,18899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216039,2371425.00
08/20/2017 04:00,2,0.000,ALERT,213.06,300.27,60.002,1503216003,"201051344001025","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,814390.9,814390.9,18899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216041,2371426.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.07,60.007,1503216003,"201051344000458","219011344069620",0.00,21.80,0,300.27,304.18,0.0,0.0,0.000,818443.7,818443.7,18894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216043,2371427.00
08/20/2017 04:00,2,0.000,ALERT,213.74,302.07,59.996,1503216003,"201051344000853","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,819868.5,819868.5,18921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216044,2371428.00
08/20/2017 04:00,2,0.000,ALERT,213.74,301.17,60.028,1503216003,"201051344000685","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,813134.5,813134.5,18937,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216046,2371429.00
08/20/2017 04:00,2,0.000,ALERT,213.51,300.57,60.002,1503216003,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,809845.0,809845.0,18932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216048,2371430.00
08/20/2017 04:00,2,0.000,ALERT,213.74,301.17,60.007,1503216003,"201051344001145","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,817869.9,817869.9,18916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216050,2371431.00
08/20/2017 04:00,2,0.000,ALERT,213.51,300.27,59.970,1503216003,"201051344000651","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,806861.2,806861.2,18907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216052,2371432.00
08/20/2017 04:00,2,0.000,ALERT,212.38,300.27,59.991,1503216003,"274151322000088","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,1011005.7,1011005.7,18807,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216053,2371433.00
08/20/2017 04:00,2,0.000,ALERT,213.29,299.67,60.002,1503216003,"274151322000068","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,881224.5,881224.5,19218,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216055,2371434.00
08/20/2017 04:00,2,0.000,ALERT,212.83,300.57,59.986,1503216003,"201051344001135","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,802437.4,802437.4,18873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216057,2371435.00
08/20/2017 04:00,2,0.000,ALERT,213.06,302.68,59.986,1503216003,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,821917.1,821917.1,18904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216059,2371436.00
08/20/2017 04:00,2,0.000,ALERT,213.29,300.57,59.991,1503216003,"201051344001203","219011344069620",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,812453.4,812453.4,18936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216061,2371437.00
08/20/2017 04:00,2,0.000,ALERT,212.61,300.57,60.012,1503216003,"274151322000054","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,1026804.9,1026804.9,18784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216062,2371438.00
08/20/2017 04:00,2,0.000,ALERT,213.51,301.77,59.975,1503216003,"201051344000867","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,806098.2,806098.2,18936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216064,2371439.00
08/20/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1503216003,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.07,0.0,0.0,0.000,809832.1,809832.1,18939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216066,2371440.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.07,59.996,1503216003,"201051344000900","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,828093.6,828093.6,18939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216068,2371441.00
08/20/2017 04:00,2,0.000,ALERT,213.51,301.47,59.991,1503216003,"201051344000648","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,814458.5,814458.5,18910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216070,2371442.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.68,59.986,1503216003,"201051344000569","219011344069620",0.00,21.50,0,300.87,304.18,0.0,0.0,0.000,829713.3,829713.3,18879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216071,2371443.00
08/20/2017 04:00,2,0.000,ALERT,213.29,302.07,59.986,1503216003,"201051344000983","219011344069620",0.00,21.50,0,300.27,304.18,0.0,0.0,0.000,820587.6,820587.6,18913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216073,2371444.00
08/20/2017 04:00,2,0.000,ALERT,213.29,301.47,59.986,1503216003,"201051344001158","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,804447.7,804447.7,18917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216075,2371445.00
08/20/2017 04:00,2,0.000,ALERT,213.74,302.37,59.981,1503216003,"201051344000576","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,818998.0,818998.0,18930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216077,2371446.00
08/20/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1503216003,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,1002163.9,1002163.9,19041,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216078,2371447.00
08/20/2017 04:15,2,0.000,ALERT,213.96,302.07,59.912,1503216903,"201051344000645","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,817899.2,817899.2,18902,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216905,2371448.00
08/20/2017 04:15,2,0.000,ALERT,213.29,300.87,59.959,1503216903,"274151322000085","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,1021401.6,1021401.6,18801,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216907,2371449.00
08/20/2017 04:15,2,0.000,ALERT,214.19,301.77,59.949,1503216903,"201051344000633","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,805068.0,805068.0,18953,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216909,2371450.00
08/20/2017 04:15,2,0.000,ALERT,213.51,301.77,59.965,1503216903,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,809060.8,809060.8,18918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216910,2371451.00
08/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.949,1503216903,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,803320.3,803320.3,18907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216912,2371452.00
08/20/2017 04:15,2,0.000,ALERT,213.06,301.77,59.944,1503216903,"274151322000052","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18794,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216914,2371453.00
