ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1503216903,"201051344000585","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,817503.4,817503.4,18904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216916,2371454.00
08/20/2017 04:15,2,0.000,ALERT,213.51,301.47,59.949,1503216903,"201051344001230","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,807767.3,807767.3,18947,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216918,2371455.00
08/20/2017 04:15,2,0.000,ALERT,213.96,301.77,59.949,1503216903,"201051344000582","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,796697.5,796697.5,18891,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216920,2371456.00
08/20/2017 04:15,2,0.000,ALERT,213.06,300.87,59.954,1503216903,"201051344000955","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,816987.9,816987.9,18916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216921,2371457.00
08/20/2017 04:15,2,0.000,ALERT,213.29,300.57,59.944,1503216903,"274151322000094","219011344069620",0.00,21.50,0,298.77,301.77,0.0,0.0,0.000,880301.4,880301.4,19207,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216923,2371458.00
08/20/2017 04:15,2,0.000,ALERT,213.74,302.68,59.944,1503216903,"201051344000579","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,827381.8,827381.8,18915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216925,2371459.00
08/20/2017 04:15,2,0.000,ALERT,213.51,301.47,59.954,1503216903,"201051344000890","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216927,2371460.00
08/20/2017 04:15,2,0.000,ALERT,213.74,301.17,59.954,1503216903,"201051344000438","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,813327.3,813327.3,18898,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216929,2371461.00
08/20/2017 04:15,2,0.000,ALERT,213.74,300.27,59.954,1503216903,"201051344000417","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,723076.3,723076.3,18948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216930,2371462.00
08/20/2017 04:15,2,0.000,ALERT,213.06,301.17,59.965,1503216903,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18812,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216932,2371463.00
08/20/2017 04:15,2,0.000,ALERT,213.74,300.87,59.954,1503216903,"274151322000076","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18798,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216934,2371464.00
08/20/2017 04:15,2,0.000,ALERT,213.51,302.98,59.959,1503216903,"201051344000868","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,807384.1,807384.1,18929,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216936,2371465.00
08/20/2017 04:15,2,0.000,ALERT,213.06,302.07,59.996,1503216903,"274151322000095","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18822,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216938,2371466.00
08/20/2017 04:15,2,0.000,ALERT,213.51,302.37,59.970,1503216903,"201051344000988","219011344069620",0.00,21.30,0,297.87,303.58,0.0,0.0,0.000,695198.6,695198.6,18901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216940,2371467.00
08/20/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1503216903,"201051344001025","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,814390.9,814390.9,18901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216941,2371468.00
08/20/2017 04:15,2,0.000,ALERT,213.51,302.68,59.970,1503216903,"201051344000458","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,818443.7,818443.7,18896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216943,2371469.00
08/20/2017 04:15,2,0.000,ALERT,214.19,302.37,59.975,1503216903,"201051344000853","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,819868.5,819868.5,18923,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216945,2371470.00
08/20/2017 04:15,2,0.000,ALERT,213.96,301.17,59.959,1503216903,"201051344000685","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,813134.5,813134.5,18939,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216947,2371471.00
08/20/2017 04:15,2,0.000,ALERT,213.51,300.57,59.975,1503216903,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,809845.0,809845.0,18934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216949,2371472.00
08/20/2017 04:15,2,0.000,ALERT,213.74,301.47,60.002,1503216903,"201051344001145","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,817869.9,817869.9,18918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216950,2371473.00
08/20/2017 04:15,2,0.000,ALERT,213.74,300.57,59.986,1503216903,"201051344000651","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,806861.2,806861.2,18909,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216952,2371474.00
08/20/2017 04:15,2,0.000,ALERT,212.83,301.47,59.986,1503216903,"274151322000088","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,1011005.7,1011005.7,18809,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216954,2371475.00
08/20/2017 04:15,2,0.000,ALERT,213.74,299.97,59.965,1503216903,"274151322000068","219011344069620",0.00,22.30,0,298.47,301.47,0.0,0.0,0.000,881224.5,881224.5,19220,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216956,2371476.00
08/20/2017 04:15,2,0.000,ALERT,213.06,300.87,60.018,1503216903,"201051344001135","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,802437.4,802437.4,18875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216957,2371477.00
08/20/2017 04:15,2,0.000,ALERT,213.51,302.98,60.018,1503216903,"201051344000594","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,821917.1,821917.1,18906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216959,2371478.00
08/20/2017 04:15,2,0.000,ALERT,213.74,300.87,59.981,1503216903,"201051344001203","219011344069620",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,812453.4,812453.4,18938,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503216961,2371479.00
08/20/2017 04:15,2,0.000,ALERT,213.06,301.47,59.981,1503216903,"274151322000054","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18786,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216963,2371480.00
08/20/2017 04:15,2,0.000,ALERT,213.96,302.07,59.981,1503216903,"201051344000867","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,806098.2,806098.2,18938,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216965,2371481.00
08/20/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1503216903,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.07,0.0,0.0,0.000,809832.1,809832.1,18941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216967,2371482.00
08/20/2017 04:15,2,0.000,ALERT,213.74,302.68,59.986,1503216903,"201051344000900","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,828093.6,828093.6,18941,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216969,2371483.00
08/20/2017 04:15,2,0.000,ALERT,213.96,302.07,59.991,1503216903,"201051344000648","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,814458.5,814458.5,18912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216970,2371484.00
08/20/2017 04:15,2,0.000,ALERT,213.74,302.98,59.996,1503216903,"201051344000569","219011344069620",0.00,21.50,0,300.87,304.48,0.0,0.0,0.000,829713.3,829713.3,18881,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216972,2371485.00
08/20/2017 04:15,2,0.000,ALERT,213.74,302.68,59.991,1503216903,"201051344000983","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,820587.6,820587.6,18915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216974,2371486.00
08/20/2017 04:15,2,0.000,ALERT,213.51,302.07,59.996,1503216903,"201051344001158","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,804447.7,804447.7,18919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216976,2371487.00
08/20/2017 04:15,2,0.000,ALERT,213.96,302.68,59.991,1503216903,"201051344000576","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,818998.0,818998.0,18932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216978,2371488.00
08/20/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1503216903,"274151322000087","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19043,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503216979,2371489.00
08/20/2017 04:30,2,0.000,ALERT,213.74,301.17,59.986,1503217803,"201051344000645","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,817899.2,817899.2,18904,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217805,2371490.00
08/20/2017 04:30,2,0.000,ALERT,213.06,299.67,59.996,1503217803,"274151322000085","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,1021401.6,1021401.6,18803,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217807,2371491.00
08/20/2017 04:30,2,0.000,ALERT,213.96,300.87,59.991,1503217803,"201051344000633","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,805068.0,805068.0,18955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217809,2371492.00
08/20/2017 04:30,2,0.000,ALERT,213.51,301.17,59.986,1503217803,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,809060.8,809060.8,18920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217811,2371493.00
08/20/2017 04:30,2,0.000,ALERT,213.06,300.57,59.981,1503217803,"201051344000646","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,803320.3,803320.3,18909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217812,2371494.00
08/20/2017 04:30,2,0.000,ALERT,212.83,300.87,59.981,1503217803,"274151322000052","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,1064287.4,1064287.4,18796,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217814,2371495.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.87,59.954,1503217803,"201051344000585","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,817503.4,817503.4,18906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217816,2371496.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1503217803,"201051344001230","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,807767.3,807767.3,18949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217818,2371497.00
08/20/2017 04:30,2,0.000,ALERT,213.74,301.77,59.996,1503217803,"201051344000582","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,796697.5,796697.5,18893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217820,2371498.00
08/20/2017 04:30,2,0.000,ALERT,213.06,300.87,59.996,1503217803,"201051344000955","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,816987.9,816987.9,18918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217821,2371499.00
08/20/2017 04:30,2,0.000,ALERT,213.29,299.37,59.991,1503217803,"274151322000094","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,880301.4,880301.4,19209,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217823,2371500.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.77,59.996,1503217803,"201051344000579","219011344069620",0.00,21.30,0,300.87,304.78,0.0,0.0,0.000,827381.8,827381.8,18917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217825,2371501.00
08/20/2017 04:30,2,0.000,ALERT,213.06,301.47,60.018,1503217803,"201051344000890","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,811088.4,811088.4,18919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217827,2371502.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.87,60.028,1503217803,"201051344000438","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,813327.3,813327.3,18900,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217829,2371503.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.27,60.002,1503217803,"201051344000417","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,723076.3,723076.3,18950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217830,2371504.00
08/20/2017 04:30,2,0.000,ALERT,213.06,299.97,60.002,1503217803,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18814,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217832,2371505.00
08/20/2017 04:30,2,0.000,ALERT,213.74,299.67,59.991,1503217803,"274151322000076","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,1124939.9,1124939.9,18800,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217834,2371506.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1503217803,"201051344000868","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,807384.1,807384.1,18931,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217836,2371507.00
08/20/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1503217803,"274151322000095","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,1114083.5,1114083.5,18824,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217838,2371508.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.47,60.007,1503217803,"201051344000988","219011344069620",0.00,21.30,0,298.17,303.88,0.0,0.0,0.000,695198.6,695198.6,18903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217840,2371509.00
08/20/2017 04:30,2,0.000,ALERT,213.06,300.27,60.002,1503217803,"201051344001025","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,814390.9,814390.9,18903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217841,2371510.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.47,60.007,1503217803,"201051344000458","219011344069620",0.00,21.80,0,300.57,304.78,0.0,0.0,0.000,818443.7,818443.7,18898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217843,2371511.00
08/20/2017 04:30,2,0.000,ALERT,213.96,301.17,59.996,1503217803,"201051344000853","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,819868.5,819868.5,18925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217845,2371512.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.57,59.996,1503217803,"201051344000685","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,813134.5,813134.5,18941,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217847,2371513.00
08/20/2017 04:30,2,0.000,ALERT,213.29,300.27,60.028,1503217803,"201051344000917","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,809845.0,809845.0,18936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217849,2371514.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.87,60.002,1503217803,"201051344001145","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,817869.9,817869.9,18920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217850,2371515.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.27,59.954,1503217803,"201051344000651","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,806861.2,806861.2,18911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217852,2371516.00
08/20/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1503217803,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,1011005.7,1011005.7,18811,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217854,2371517.00
08/20/2017 04:30,2,0.000,ALERT,213.74,298.77,60.002,1503217803,"274151322000068","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,881224.5,881224.5,19222,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217856,2371518.00
08/20/2017 04:30,2,0.000,ALERT,212.83,300.57,60.002,1503217803,"201051344001135","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,802437.4,802437.4,18877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217857,2371519.00
08/20/2017 04:30,2,0.000,ALERT,213.06,302.07,59.996,1503217803,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,821917.1,821917.1,18908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217859,2371520.00
08/20/2017 04:30,2,0.000,ALERT,213.29,300.57,59.996,1503217803,"201051344001203","219011344069620",0.00,21.00,0,299.07,304.48,0.0,0.0,0.000,812453.4,812453.4,18940,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217861,2371521.00
08/20/2017 04:30,2,0.000,ALERT,212.83,299.67,59.996,1503217803,"274151322000054","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,1026804.9,1026804.9,18788,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217863,2371522.00
08/20/2017 04:30,2,0.000,ALERT,213.51,301.17,59.996,1503217803,"201051344000867","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,806098.2,806098.2,18940,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217865,2371523.00
08/20/2017 04:30,2,0.000,ALERT,213.29,300.57,60.002,1503217803,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,809832.1,809832.1,18943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217866,2371524.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.47,60.002,1503217803,"201051344000900","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,828093.6,828093.6,18943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217868,2371525.00
08/20/2017 04:30,2,0.000,ALERT,213.51,300.87,60.007,1503217803,"201051344000648","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,814458.5,814458.5,18914,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217870,2371526.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.47,60.007,1503217803,"201051344000569","219011344069620",0.00,21.30,0,300.87,304.78,0.0,0.0,0.000,829713.3,829713.3,18883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217872,2371527.00
08/20/2017 04:30,2,0.000,ALERT,213.51,301.47,60.002,1503217803,"201051344000983","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,820587.6,820587.6,18917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503217874,2371528.00
08/20/2017 04:30,2,0.000,ALERT,213.29,301.17,60.002,1503217803,"201051344001158","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,804447.7,804447.7,18921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217875,2371529.00
08/20/2017 04:30,2,0.000,ALERT,213.74,301.77,60.007,1503217803,"201051344000576","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,818998.0,818998.0,18934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217878,2371530.00
08/20/2017 04:30,2,0.000,ALERT,213.06,299.37,59.996,1503217803,"274151322000087","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,1002163.9,1002163.9,19045,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503217879,2371531.00
08/20/2017 04:45,2,0.000,ALERT,213.96,302.07,59.970,1503218704,"201051344000645","219011344069620",0.00,21.50,0,287.95,302.98,0.0,0.0,0.000,817899.2,817899.2,18906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218706,2371532.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.986,1503218704,"274151322000085","219011344069620",0.00,21.80,0,286.44,303.88,0.0,0.0,0.000,1021401.6,1021401.6,18805,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218707,2371533.00
08/20/2017 04:45,2,0.000,ALERT,213.96,301.47,59.959,1503218704,"201051344000633","219011344069620",0.00,20.70,0,286.14,302.37,0.0,0.0,0.000,805068.0,805068.0,18957,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218709,2371534.00
08/20/2017 04:45,2,0.000,ALERT,213.51,301.47,59.959,1503218704,"201051344000469","219011344069620",0.00,20.30,0,287.05,302.68,0.0,0.0,0.000,809060.8,809060.8,18922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218711,2371535.00
08/20/2017 04:45,2,0.000,ALERT,212.83,300.57,59.959,1503218704,"201051344000646","219011344069620",0.00,20.70,0,286.74,302.37,0.0,0.0,0.000,803320.3,803320.3,18911,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218713,2371536.00
08/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.949,1503218704,"274151322000052","219011344069620",0.00,21.80,0,286.74,303.88,0.0,0.0,0.000,1064287.4,1064287.4,18798,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218715,2371537.00
08/20/2017 04:45,2,0.000,ALERT,213.51,300.87,60.002,1503218704,"201051344000585","219011344069620",0.00,21.00,0,287.05,302.68,0.0,0.0,0.000,817503.4,817503.4,18908,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218716,2371538.00
08/20/2017 04:45,2,0.000,ALERT,213.29,301.17,59.959,1503218704,"201051344001230","219011344069620",0.00,20.30,0,287.65,302.68,0.0,0.0,0.000,807767.3,807767.3,18951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218718,2371539.00
08/20/2017 04:45,2,0.000,ALERT,213.74,301.77,59.965,1503218704,"201051344000582","219011344069620",0.00,20.70,0,287.95,303.28,0.0,0.0,0.000,796697.5,796697.5,18895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218720,2371540.00
08/20/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1503218704,"201051344000955","219011344069620",0.00,21.00,0,287.65,302.37,0.0,0.0,0.000,816987.9,816987.9,18920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218722,2371541.00
08/20/2017 04:45,2,0.000,ALERT,213.06,299.97,59.965,1503218704,"274151322000094","219011344069620",0.00,21.30,0,286.14,303.28,0.0,0.0,0.000,880301.4,880301.4,19211,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218723,2371542.00
08/20/2017 04:45,2,0.000,ALERT,213.51,302.37,59.970,1503218704,"201051344000579","219011344069620",0.00,21.00,0,288.55,303.58,0.0,0.0,0.000,827381.8,827381.8,18919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218725,2371543.00
08/20/2017 04:45,2,0.000,ALERT,213.06,301.17,59.965,1503218704,"201051344000890","219011344069620",0.00,20.70,0,288.25,303.58,0.0,0.0,0.000,811088.4,811088.4,18921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218727,2371544.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.87,59.970,1503218704,"201051344000438","219011344069620",0.00,20.70,0,287.65,302.98,0.0,0.0,0.000,813327.3,813327.3,18902,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218729,2371545.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.991,1503218704,"201051344000417","219011344069620",0.00,20.70,0,287.05,302.07,0.0,0.0,0.000,723076.3,723076.3,18952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218731,2371546.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.970,1503218704,"274151322000083","219011344069620",0.00,21.30,0,287.05,304.18,0.0,0.0,0.000,1053510.5,1053510.5,18816,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218732,2371547.00
08/20/2017 04:45,2,0.000,ALERT,213.74,300.27,59.965,1503218704,"274151322000076","219011344069620",0.00,21.80,0,286.44,303.88,0.0,0.0,0.000,1124939.9,1124939.9,18802,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218734,2371548.00
08/20/2017 04:45,2,0.000,ALERT,213.51,302.07,59.944,1503218704,"201051344000868","219011344069620",0.00,21.00,0,288.55,303.88,0.0,0.0,0.000,807384.1,807384.1,18933,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218736,2371549.00
08/20/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1503218704,"274151322000095","219011344069620",0.00,21.30,0,287.95,304.78,0.0,0.0,0.000,1114083.5,1114083.5,18826,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218738,2371550.00
08/20/2017 04:45,2,0.000,ALERT,213.29,301.77,59.975,1503218704,"201051344000988","219011344069620",0.00,21.30,0,285.84,302.98,0.0,0.0,0.000,695198.6,695198.6,18905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218740,2371551.00
08/20/2017 04:45,2,0.000,ALERT,213.06,299.97,59.949,1503218704,"201051344001025","219011344069620",0.00,20.30,0,287.05,302.98,0.0,0.0,0.000,814390.9,814390.9,18905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218742,2371552.00
08/20/2017 04:45,2,0.000,ALERT,213.51,301.77,59.959,1503218704,"201051344000458","219011344069620",0.00,21.50,0,287.95,303.88,0.0,0.0,0.000,818443.7,818443.7,18900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218743,2371553.00
08/20/2017 04:45,2,0.000,ALERT,214.19,301.47,59.959,1503218704,"201051344000853","219011344069620",0.00,21.00,0,287.65,303.28,0.0,0.0,0.000,819868.5,819868.5,18927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218745,2371554.00
08/20/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1503218704,"201051344000685","219011344069620",0.00,21.00,0,287.65,302.37,0.0,0.0,0.000,813134.5,813134.5,18943,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218747,2371555.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1503218704,"201051344000917","219011344069620",0.00,21.50,0,286.44,302.07,0.0,0.0,0.000,809845.0,809845.0,18938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218749,2371556.00
08/20/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1503218704,"201051344001145","219011344069620",0.00,20.30,0,288.25,303.28,0.0,0.0,0.000,817869.9,817869.9,18922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218751,2371557.00
08/20/2017 04:45,2,0.000,ALERT,213.29,299.97,59.965,1503218704,"201051344000651","219011344069620",0.00,20.00,0,287.35,302.07,0.0,0.0,0.000,806861.2,806861.2,18913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218752,2371558.00
08/20/2017 04:45,2,0.000,ALERT,212.61,299.97,59.970,1503218704,"274151322000088","219011344069620",0.00,21.80,0,287.05,303.58,0.0,0.0,0.000,1011005.7,1011005.7,18813,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218754,2371559.00
08/20/2017 04:45,2,0.000,ALERT,213.74,299.37,59.975,1503218704,"274151322000068","219011344069620",0.00,22.00,0,286.14,302.68,0.0,0.0,0.000,881224.5,881224.5,19224,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218756,2371560.00
08/20/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1503218704,"201051344001135","219011344069620",0.00,20.70,0,287.65,302.98,0.0,0.0,0.000,802437.4,802437.4,18879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218758,2371561.00
08/20/2017 04:45,2,0.000,ALERT,213.51,302.37,60.012,1503218704,"201051344000594","219011344069620",0.00,21.00,0,287.95,303.58,0.0,0.0,0.000,821917.1,821917.1,18910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218760,2371562.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.57,60.018,1503218704,"201051344001203","219011344069620",0.00,20.70,0,287.65,304.48,0.0,0.0,0.000,812453.4,812453.4,18942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218762,2371563.00
08/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.986,1503218704,"274151322000054","219011344069620",0.00,22.30,0,286.74,303.88,0.0,0.0,0.000,1026804.9,1026804.9,18790,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218764,2371564.00
08/20/2017 04:45,2,0.000,ALERT,213.74,301.77,60.002,1503218704,"201051344000867","219011344069620",0.00,21.50,0,287.95,303.58,0.0,0.0,0.000,806098.2,806098.2,18942,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218765,2371565.00
08/20/2017 04:45,2,0.000,ALERT,213.29,300.87,59.975,1503218704,"201051344001093","219011344069620",0.00,21.30,0,287.35,302.37,0.0,0.0,0.000,809832.1,809832.1,18945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218767,2371566.00
08/20/2017 04:45,2,0.000,ALERT,213.51,302.07,59.981,1503218704,"201051344000900","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,828093.6,828093.6,18945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218769,2371567.00
08/20/2017 04:45,2,0.000,ALERT,213.96,301.47,60.002,1503218704,"201051344000648","219011344069620",0.00,20.30,0,287.35,303.28,0.0,0.0,0.000,814458.5,814458.5,18916,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218771,2371568.00
08/20/2017 04:45,2,0.000,ALERT,213.74,302.37,59.981,1503218704,"201051344000569","219011344069620",0.00,21.30,0,288.55,303.88,0.0,0.0,0.000,829713.3,829713.3,18885,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218773,2371569.00
08/20/2017 04:45,2,0.000,ALERT,213.74,302.07,59.949,1503218704,"201051344000983","219011344069620",0.00,21.30,0,288.25,303.58,0.0,0.0,0.000,820587.6,820587.6,18919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218774,2371570.00
08/20/2017 04:45,2,0.000,ALERT,213.51,301.47,59.975,1503218704,"201051344001158","219011344069620",0.00,20.30,0,287.35,302.68,0.0,0.0,0.000,804447.7,804447.7,18923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218776,2371571.00
08/20/2017 04:45,2,0.000,ALERT,213.96,302.37,59.991,1503218704,"201051344000576","219011344069620",0.00,21.00,0,288.25,303.28,0.0,0.0,0.000,818998.0,818998.0,18936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503218778,2371572.00
08/20/2017 04:45,2,0.000,ALERT,213.06,299.67,59.975,1503218704,"274151322000087","219011344069620",0.00,22.00,0,286.44,302.98,0.0,0.0,0.000,1002163.9,1002163.9,19047,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503218780,2371573.00
08/20/2017 05:00,2,0.000,ALERT,213.96,301.77,59.970,1503219603,"201051344000645","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,817899.2,817899.2,18908,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219605,2371574.00
08/20/2017 05:00,2,0.000,ALERT,213.06,300.87,60.007,1503219603,"274151322000085","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18807,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219607,2371575.00
08/20/2017 05:00,2,0.000,ALERT,213.96,301.17,59.944,1503219603,"201051344000633","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,805068.0,805068.0,18959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219608,2371576.00
08/20/2017 05:00,2,0.000,ALERT,213.51,301.47,59.970,1503219603,"201051344000469","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,809060.8,809060.8,18924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219610,2371577.00
08/20/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1503219603,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,803320.3,803320.3,18913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219612,2371578.00
08/20/2017 05:00,2,0.000,ALERT,212.83,301.17,59.959,1503219603,"274151322000052","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,1064287.4,1064287.4,18800,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219614,2371579.00
08/20/2017 05:00,2,0.000,ALERT,213.74,301.17,59.954,1503219603,"201051344000585","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,817503.4,817503.4,18910,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219616,2371580.00
08/20/2017 05:00,2,0.000,ALERT,213.51,301.47,59.970,1503219603,"201051344001230","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,807767.3,807767.3,18953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219618,2371581.00
08/20/2017 05:00,2,0.000,ALERT,214.19,302.07,59.959,1503219603,"201051344000582","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,796697.5,796697.5,18897,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219620,2371582.00
08/20/2017 05:00,2,0.000,ALERT,213.29,301.47,59.944,1503219603,"201051344000955","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,816987.9,816987.9,18922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219621,2371583.00
08/20/2017 05:00,2,0.000,ALERT,213.06,300.27,59.949,1503219603,"274151322000094","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,880301.4,880301.4,19213,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219623,2371584.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.37,59.959,1503219603,"201051344000579","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,827381.8,827381.8,18921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219625,2371585.00
08/20/2017 05:00,2,0.000,ALERT,213.51,301.77,59.970,1503219603,"201051344000890","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,811088.4,811088.4,18923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219627,2371586.00
08/20/2017 05:00,2,0.000,ALERT,213.74,301.47,59.954,1503219603,"201051344000438","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18904,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219628,2371587.00
08/20/2017 05:00,2,0.000,ALERT,213.74,300.57,59.970,1503219603,"201051344000417","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,723076.3,723076.3,18954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219630,2371588.00
08/20/2017 05:00,2,0.000,ALERT,213.06,301.47,59.907,1503219603,"274151322000083","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219632,2371589.00
08/20/2017 05:00,2,0.000,ALERT,213.51,300.57,59.944,1503219603,"274151322000076","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18804,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219634,2371590.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.68,59.944,1503219603,"201051344000868","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,807384.1,807384.1,18935,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219636,2371591.00
08/20/2017 05:00,2,0.000,ALERT,213.06,301.77,59.933,1503219603,"274151322000095","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18828,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219638,2371592.00
08/20/2017 05:00,2,0.000,ALERT,213.29,301.77,59.954,1503219603,"201051344000988","219011344069620",0.00,21.00,0,297.26,303.28,0.0,0.0,0.000,695198.6,695198.6,18907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219639,2371593.00
08/20/2017 05:00,2,0.000,ALERT,213.51,300.57,59.970,1503219603,"201051344001025","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,814390.9,814390.9,18907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219641,2371594.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.07,59.944,1503219603,"201051344000458","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,818443.7,818443.7,18902,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219643,2371595.00
08/20/2017 05:00,2,0.000,ALERT,214.19,301.77,59.944,1503219603,"201051344000853","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,819868.5,819868.5,18929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219645,2371596.00
08/20/2017 05:00,2,0.000,ALERT,213.96,301.17,59.938,1503219603,"201051344000685","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,813134.5,813134.5,18945,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219647,2371597.00
