ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 05:00,2,0.000,ALERT,213.74,300.87,59.933,1503219603,"201051344000917","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,809845.0,809845.0,18940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219648,2371598.00
08/20/2017 05:00,2,0.000,ALERT,213.96,301.47,59.944,1503219603,"201051344001145","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,817869.9,817869.9,18924,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219650,2371599.00
08/20/2017 05:00,2,0.000,ALERT,213.74,300.57,59.954,1503219603,"201051344000651","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,806861.2,806861.2,18915,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219652,2371600.00
08/20/2017 05:00,2,0.000,ALERT,212.61,300.57,59.944,1503219603,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,1011005.7,1011005.7,18815,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219654,2371601.00
08/20/2017 05:00,2,0.000,ALERT,213.74,299.97,59.954,1503219603,"274151322000068","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,881224.5,881224.5,19226,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219655,2371602.00
08/20/2017 05:00,2,0.000,ALERT,213.29,300.87,59.938,1503219603,"201051344001135","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,802437.4,802437.4,18881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219657,2371603.00
08/20/2017 05:00,2,0.000,ALERT,213.29,302.68,59.944,1503219603,"201051344000594","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,821917.1,821917.1,18912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219659,2371604.00
08/20/2017 05:00,2,0.000,ALERT,213.74,300.87,59.944,1503219603,"201051344001203","219011344069620",0.00,20.70,0,298.77,304.18,0.0,0.0,0.000,812453.4,812453.4,18944,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219661,2371605.00
08/20/2017 05:00,2,0.000,ALERT,213.06,300.87,59.949,1503219603,"274151322000054","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,1026804.9,1026804.9,18792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219663,2371606.00
08/20/2017 05:00,2,0.000,ALERT,213.74,301.77,59.944,1503219603,"201051344000867","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,806098.2,806098.2,18944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219665,2371607.00
08/20/2017 05:00,2,0.000,ALERT,213.74,301.17,59.933,1503219603,"201051344001093","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,809832.1,809832.1,18947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219666,2371608.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.07,59.949,1503219603,"201051344000900","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,828093.6,828093.6,18947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219668,2371609.00
08/20/2017 05:00,2,0.000,ALERT,213.74,301.47,59.954,1503219603,"201051344000648","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,814458.5,814458.5,18918,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219670,2371610.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.37,59.965,1503219603,"201051344000569","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,829713.3,829713.3,18887,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219672,2371611.00
08/20/2017 05:00,2,0.000,ALERT,213.51,302.37,59.949,1503219603,"201051344000983","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,820587.6,820587.6,18921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219674,2371612.00
08/20/2017 05:00,2,0.000,ALERT,213.51,301.77,59.949,1503219603,"201051344001158","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,804447.7,804447.7,18925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219676,2371613.00
08/20/2017 05:00,2,0.000,ALERT,213.96,302.37,59.912,1503219603,"201051344000576","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,818998.0,818998.0,18938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503219678,2371614.00
08/20/2017 05:00,2,0.000,ALERT,213.29,299.97,59.949,1503219603,"274151322000087","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19049,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503219679,2371615.00
08/20/2017 05:15,2,0.000,ALERT,214.19,302.37,59.959,1503220503,"201051344000645","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,817899.2,817899.2,18910,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220505,2371616.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.57,59.959,1503220503,"274151322000085","219011344069620",0.00,21.50,0,297.57,302.68,0.0,0.0,0.000,1021401.6,1021401.6,18809,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220507,2371617.00
08/20/2017 05:15,2,0.000,ALERT,214.41,302.07,59.944,1503220503,"201051344000633","219011344069620",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,805068.0,805068.0,18961,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220509,2371618.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.37,59.965,1503220503,"201051344000469","219011344069620",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,809060.8,809060.8,18926,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220511,2371619.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.87,59.959,1503220503,"201051344000646","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,803320.3,803320.3,18915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220512,2371620.00
08/20/2017 05:15,2,0.000,ALERT,213.06,301.17,59.938,1503220503,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,1064287.4,1064287.4,18802,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220514,2371621.00
08/20/2017 05:15,2,0.000,ALERT,213.74,301.17,59.965,1503220503,"201051344000585","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,817503.4,817503.4,18912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220516,2371622.00
08/20/2017 05:15,2,0.000,ALERT,213.51,301.47,59.965,1503220503,"201051344001230","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,807767.3,807767.3,18955,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220518,2371623.00
08/20/2017 05:15,2,0.000,ALERT,213.96,301.77,59.928,1503220503,"201051344000582","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,796697.5,796697.5,18899,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220520,2371624.00
08/20/2017 05:15,2,0.000,ALERT,213.06,300.87,59.965,1503220503,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,816987.9,816987.9,18924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220521,2371625.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.57,59.949,1503220503,"274151322000094","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,880301.4,880301.4,19215,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220523,2371626.00
08/20/2017 05:15,2,0.000,ALERT,213.74,302.98,59.959,1503220503,"201051344000579","219011344069620",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,827381.8,827381.8,18923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220525,2371627.00
08/20/2017 05:15,2,0.000,ALERT,213.51,301.47,59.996,1503220503,"201051344000890","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,811088.4,811088.4,18925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220527,2371628.00
08/20/2017 05:15,2,0.000,ALERT,213.74,301.17,59.959,1503220503,"201051344000438","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,813327.3,813327.3,18906,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220529,2371629.00
08/20/2017 05:15,2,0.000,ALERT,213.74,300.57,60.002,1503220503,"201051344000417","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,723076.3,723076.3,18956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220530,2371630.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.57,59.959,1503220503,"274151322000083","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18820,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220532,2371631.00
08/20/2017 05:15,2,0.000,ALERT,213.74,301.17,59.959,1503220503,"274151322000076","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,1124939.9,1124939.9,18806,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220534,2371632.00
08/20/2017 05:15,2,0.000,ALERT,213.74,302.98,59.959,1503220503,"201051344000868","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,807384.1,807384.1,18937,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220536,2371633.00
08/20/2017 05:15,2,0.000,ALERT,213.06,301.77,59.965,1503220503,"274151322000095","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,1114083.5,1114083.5,18830,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220538,2371634.00
08/20/2017 05:15,2,0.000,ALERT,213.51,302.37,59.965,1503220503,"201051344000988","219011344069620",0.00,21.00,0,296.96,303.88,0.0,0.0,0.000,695198.6,695198.6,18909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220540,2371635.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.27,59.981,1503220503,"201051344001025","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,814390.9,814390.9,18909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220542,2371636.00
08/20/2017 05:15,2,0.000,ALERT,213.74,302.68,59.970,1503220503,"201051344000458","219011344069620",0.00,21.50,0,299.37,304.78,0.0,0.0,0.000,818443.7,818443.7,18904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220544,2371637.00
08/20/2017 05:15,2,0.000,ALERT,214.41,302.37,59.933,1503220503,"201051344000853","219011344069620",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,819868.5,819868.5,18931,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220545,2371638.00
08/20/2017 05:15,2,0.000,ALERT,213.74,301.17,59.949,1503220503,"201051344000685","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,813134.5,813134.5,18947,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220547,2371639.00
08/20/2017 05:15,2,0.000,ALERT,213.74,300.57,59.981,1503220503,"201051344000917","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,809845.0,809845.0,18942,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220549,2371640.00
08/20/2017 05:15,2,0.000,ALERT,213.74,301.17,60.002,1503220503,"201051344001145","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,817869.9,817869.9,18926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220551,2371641.00
08/20/2017 05:15,2,0.000,ALERT,213.74,300.57,59.975,1503220503,"201051344000651","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,806861.2,806861.2,18917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220553,2371642.00
08/20/2017 05:15,2,0.000,ALERT,212.83,300.87,59.970,1503220503,"274151322000088","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,1011005.7,1011005.7,18817,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220554,2371643.00
08/20/2017 05:15,2,0.000,ALERT,213.96,299.97,59.959,1503220503,"274151322000068","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,881224.5,881224.5,19228,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220556,2371644.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.87,59.970,1503220503,"201051344001135","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,802437.4,802437.4,18883,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220558,2371645.00
08/20/2017 05:15,2,0.000,ALERT,213.74,303.28,59.975,1503220503,"201051344000594","219011344069620",0.00,20.70,0,299.07,304.48,0.0,0.0,0.000,821917.1,821917.1,18914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220560,2371646.00
08/20/2017 05:15,2,0.000,ALERT,213.51,300.87,59.970,1503220503,"201051344001203","219011344069620",0.00,20.30,0,298.47,304.48,0.0,0.0,0.000,812453.4,812453.4,18946,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220561,2371647.00
08/20/2017 05:15,2,0.000,ALERT,213.06,301.47,59.981,1503220503,"274151322000054","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,1026804.9,1026804.9,18794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220563,2371648.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.37,59.975,1503220503,"201051344000867","219011344069620",0.00,21.30,0,298.77,304.48,0.0,0.0,0.000,806098.2,806098.2,18946,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220565,2371649.00
08/20/2017 05:15,2,0.000,ALERT,213.51,301.17,59.944,1503220503,"201051344001093","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,809832.1,809832.1,18949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503220567,2371650.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.68,59.981,1503220503,"201051344000900","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,828093.6,828093.6,18949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220569,2371651.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.07,59.986,1503220503,"201051344000648","219011344069620",0.00,20.30,0,298.47,304.18,0.0,0.0,0.000,814458.5,814458.5,18920,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220570,2371652.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.98,59.991,1503220503,"201051344000569","219011344069620",0.00,21.00,0,299.67,304.78,0.0,0.0,0.000,829713.3,829713.3,18889,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220572,2371653.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.98,59.986,1503220503,"201051344000983","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,820587.6,820587.6,18923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220574,2371654.00
08/20/2017 05:15,2,0.000,ALERT,213.96,302.37,59.986,1503220503,"201051344001158","219011344069620",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,804447.7,804447.7,18927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220576,2371655.00
08/20/2017 05:15,2,0.000,ALERT,214.41,302.98,60.023,1503220503,"201051344000576","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,818998.0,818998.0,18940,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220578,2371656.00
08/20/2017 05:15,2,0.000,ALERT,213.29,300.87,59.991,1503220503,"274151322000087","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,1002163.9,1002163.9,19051,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503220580,2371657.00
08/20/2017 05:30,2,0.000,ALERT,214.19,301.77,60.002,1503221403,"201051344000645","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,817899.2,817899.2,18912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221405,2371658.00
08/20/2017 05:30,2,0.000,ALERT,213.29,300.87,59.981,1503221403,"274151322000085","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,1021401.6,1021401.6,18811,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221407,2371659.00
08/20/2017 05:30,2,0.000,ALERT,214.19,301.77,59.996,1503221403,"201051344000633","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,805068.0,805068.0,18963,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221409,2371660.00
08/20/2017 05:30,2,0.000,ALERT,213.74,301.77,60.034,1503221403,"201051344000469","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,809060.8,809060.8,18928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221411,2371661.00
08/20/2017 05:30,2,0.000,ALERT,213.29,300.87,59.991,1503221403,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,803320.3,803320.3,18917,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221413,2371662.00
08/20/2017 05:30,2,0.000,ALERT,213.06,301.77,59.986,1503221403,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,1064287.4,1064287.4,18804,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221414,2371663.00
08/20/2017 05:30,2,0.000,ALERT,213.96,301.17,59.975,1503221403,"201051344000585","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,817503.4,817503.4,18914,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221416,2371664.00
08/20/2017 05:30,2,0.000,ALERT,213.51,301.17,59.991,1503221403,"201051344001230","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,807767.3,807767.3,18957,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221418,2371665.00
08/20/2017 05:30,2,0.000,ALERT,214.19,301.47,59.996,1503221403,"201051344000582","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,796697.5,796697.5,18901,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221420,2371666.00
08/20/2017 05:30,2,0.000,ALERT,213.29,300.87,59.986,1503221403,"201051344000955","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,816987.9,816987.9,18926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221421,2371667.00
08/20/2017 05:30,2,0.000,ALERT,213.29,300.27,59.981,1503221403,"274151322000094","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,880301.4,880301.4,19217,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221424,2371668.00
08/20/2017 05:30,2,0.000,ALERT,213.74,302.37,59.954,1503221403,"201051344000579","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,827381.8,827381.8,18925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221425,2371669.00
08/20/2017 05:30,2,0.000,ALERT,213.51,301.47,59.986,1503221403,"201051344000890","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,811088.4,811088.4,18927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221427,2371670.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.87,59.986,1503221403,"201051344000438","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,813327.3,813327.3,18908,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221429,2371671.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.27,59.986,1503221403,"201051344000417","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,723076.3,723076.3,18958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221431,2371672.00
08/20/2017 05:30,2,0.000,ALERT,213.29,301.47,59.981,1503221403,"274151322000083","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18822,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221433,2371673.00
08/20/2017 05:30,2,0.000,ALERT,213.96,301.47,59.996,1503221403,"274151322000076","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,1124939.9,1124939.9,18808,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221435,2371674.00
08/20/2017 05:30,2,0.000,ALERT,213.51,302.37,59.981,1503221403,"201051344000868","219011344069620",0.00,20.70,0,301.17,304.78,0.0,0.0,0.000,807384.1,807384.1,18939,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221436,2371675.00
08/20/2017 05:30,2,0.000,ALERT,213.29,301.77,59.965,1503221403,"274151322000095","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,1114083.5,1114083.5,18832,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221438,2371676.00
08/20/2017 05:30,2,0.000,ALERT,213.51,301.77,59.981,1503221403,"201051344000988","219011344069620",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,695198.6,695198.6,18911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221440,2371677.00
08/20/2017 05:30,2,0.000,ALERT,213.51,300.27,60.012,1503221403,"201051344001025","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,814390.9,814390.9,18911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221442,2371678.00
08/20/2017 05:30,2,0.000,ALERT,213.51,302.07,59.981,1503221403,"201051344000458","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,818443.7,818443.7,18906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221443,2371679.00
08/20/2017 05:30,2,0.000,ALERT,214.19,301.77,59.981,1503221403,"201051344000853","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,819868.5,819868.5,18933,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221445,2371680.00
08/20/2017 05:30,2,0.000,ALERT,213.96,300.87,59.975,1503221403,"201051344000685","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,813134.5,813134.5,18949,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221447,2371681.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.27,59.970,1503221403,"201051344000917","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,809845.0,809845.0,18944,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221449,2371682.00
08/20/2017 05:30,2,0.000,ALERT,213.96,301.17,59.981,1503221403,"201051344001145","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,817869.9,817869.9,18928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221451,2371683.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.27,59.959,1503221403,"201051344000651","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,806861.2,806861.2,18919,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221452,2371684.00
08/20/2017 05:30,2,0.000,ALERT,212.83,300.57,59.975,1503221403,"274151322000088","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,1011005.7,1011005.7,18819,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221454,2371685.00
08/20/2017 05:30,2,0.000,ALERT,213.96,300.57,59.970,1503221403,"274151322000068","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,881224.5,881224.5,19230,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221456,2371686.00
08/20/2017 05:30,2,0.000,ALERT,213.29,300.87,59.970,1503221403,"201051344001135","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,802437.4,802437.4,18885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221458,2371687.00
08/20/2017 05:30,2,0.000,ALERT,213.51,302.68,59.975,1503221403,"201051344000594","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,821917.1,821917.1,18916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221460,2371688.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.57,59.970,1503221403,"201051344001203","219011344069620",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,812453.4,812453.4,18948,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221462,2371689.00
08/20/2017 05:30,2,0.000,ALERT,213.06,301.47,59.970,1503221403,"274151322000054","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,1026804.9,1026804.9,18796,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221464,2371690.00
08/20/2017 05:30,2,0.000,ALERT,213.74,301.77,59.975,1503221403,"201051344000867","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,806098.2,806098.2,18948,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221465,2371691.00
08/20/2017 05:30,2,0.000,ALERT,213.74,300.87,59.981,1503221403,"201051344001093","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,809832.1,809832.1,18951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221467,2371692.00
08/20/2017 05:30,2,0.000,ALERT,213.51,301.77,59.944,1503221403,"201051344000900","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,828093.6,828093.6,18951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221469,2371693.00
08/20/2017 05:30,2,0.000,ALERT,213.74,301.47,59.970,1503221403,"201051344000648","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,814458.5,814458.5,18922,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221471,2371694.00
08/20/2017 05:30,2,0.000,ALERT,213.74,302.37,60.002,1503221403,"201051344000569","219011344069620",0.00,21.00,0,301.17,305.08,0.0,0.0,0.000,829713.3,829713.3,18891,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221473,2371695.00
08/20/2017 05:30,2,0.000,ALERT,213.74,302.37,59.991,1503221403,"201051344000983","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,820587.6,820587.6,18925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221474,2371696.00
08/20/2017 05:30,2,0.000,ALERT,213.51,301.47,59.965,1503221403,"201051344001158","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,804447.7,804447.7,18929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221476,2371697.00
08/20/2017 05:30,2,0.000,ALERT,214.19,302.37,59.970,1503221403,"201051344000576","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,818998.0,818998.0,18942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503221478,2371698.00
08/20/2017 05:30,2,0.000,ALERT,213.51,299.97,59.975,1503221403,"274151322000087","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,1002163.9,1002163.9,19053,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503221480,2371699.00
08/20/2017 05:45,2,0.000,ALERT,213.96,301.77,59.970,1503222303,"201051344000645","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,817899.2,817899.2,18914,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222305,2371700.00
08/20/2017 05:45,2,0.000,ALERT,213.06,300.27,59.970,1503222303,"274151322000085","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,1021401.6,1021401.6,18813,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222307,2371701.00
08/20/2017 05:45,2,0.000,ALERT,214.19,301.77,59.965,1503222303,"201051344000633","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,805068.0,805068.0,18965,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222309,2371702.00
08/20/2017 05:45,2,0.000,ALERT,213.74,302.07,59.970,1503222303,"201051344000469","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,809060.8,809060.8,18930,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222311,2371703.00
08/20/2017 05:45,2,0.000,ALERT,213.29,301.17,59.975,1503222303,"201051344000646","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,803320.3,803320.3,18919,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222312,2371704.00
08/20/2017 05:45,2,0.000,ALERT,212.83,301.47,59.970,1503222303,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,1064287.4,1064287.4,18806,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222314,2371705.00
08/20/2017 05:45,2,0.000,ALERT,213.74,301.47,59.965,1503222303,"201051344000585","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,817503.4,817503.4,18916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222316,2371706.00
08/20/2017 05:45,2,0.000,ALERT,213.51,301.77,59.949,1503222303,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,807767.3,807767.3,18959,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222318,2371707.00
08/20/2017 05:45,2,0.000,ALERT,214.19,302.07,59.938,1503222303,"201051344000582","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,796697.5,796697.5,18903,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222320,2371708.00
08/20/2017 05:45,2,0.000,ALERT,213.29,301.47,60.018,1503222303,"201051344000955","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,816987.9,816987.9,18928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222321,2371709.00
08/20/2017 05:45,2,0.000,ALERT,213.06,300.57,59.959,1503222303,"274151322000094","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,880301.4,880301.4,19219,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222323,2371710.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.37,59.970,1503222303,"201051344000579","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,827381.8,827381.8,18927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222325,2371711.00
08/20/2017 05:45,2,0.000,ALERT,213.29,301.77,59.970,1503222303,"201051344000890","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,811088.4,811088.4,18929,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222327,2371712.00
08/20/2017 05:45,2,0.000,ALERT,213.74,301.17,59.965,1503222303,"201051344000438","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,813327.3,813327.3,18910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222328,2371713.00
08/20/2017 05:45,2,0.000,ALERT,213.74,300.87,60.007,1503222303,"201051344000417","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,723076.3,723076.3,18960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222330,2371714.00
08/20/2017 05:45,2,0.000,ALERT,213.06,300.87,59.959,1503222303,"274151322000083","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,1053510.5,1053510.5,18824,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222332,2371715.00
08/20/2017 05:45,2,0.000,ALERT,213.51,300.57,59.954,1503222303,"274151322000076","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18810,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222334,2371716.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.68,59.965,1503222303,"201051344000868","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,807384.1,807384.1,18941,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222336,2371717.00
08/20/2017 05:45,2,0.000,ALERT,213.06,301.77,59.928,1503222303,"274151322000095","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,1114083.5,1114083.5,18834,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222337,2371718.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.07,59.970,1503222303,"201051344000988","219011344069620",0.00,20.70,0,297.26,303.58,0.0,0.0,0.000,695198.6,695198.6,18913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222339,2371719.00
08/20/2017 05:45,2,0.000,ALERT,213.51,300.57,59.970,1503222303,"201051344001025","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,814390.9,814390.9,18913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222341,2371720.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.37,59.975,1503222303,"201051344000458","219011344069620",0.00,21.30,0,300.27,304.78,0.0,0.0,0.000,818443.7,818443.7,18908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222343,2371721.00
08/20/2017 05:45,2,0.000,ALERT,214.19,302.07,59.975,1503222303,"201051344000853","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,819868.5,819868.5,18935,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222345,2371722.00
08/20/2017 05:45,2,0.000,ALERT,213.96,301.47,59.981,1503222303,"201051344000685","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,813134.5,813134.5,18951,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222346,2371723.00
08/20/2017 05:45,2,0.000,ALERT,213.74,300.87,59.938,1503222303,"201051344000917","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,809845.0,809845.0,18946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222348,2371724.00
08/20/2017 05:45,2,0.000,ALERT,213.96,301.77,59.986,1503222303,"201051344001145","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,817869.9,817869.9,18930,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222350,2371725.00
08/20/2017 05:45,2,0.000,ALERT,213.74,300.87,59.970,1503222303,"201051344000651","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,806861.2,806861.2,18921,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222352,2371726.00
08/20/2017 05:45,2,0.000,ALERT,212.61,301.17,59.975,1503222303,"274151322000088","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,1011005.7,1011005.7,18821,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222354,2371727.00
08/20/2017 05:45,2,0.000,ALERT,213.51,299.97,59.975,1503222303,"274151322000068","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,881224.5,881224.5,19232,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222355,2371728.00
08/20/2017 05:45,2,0.000,ALERT,213.29,301.17,59.986,1503222303,"201051344001135","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,802437.4,802437.4,18887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222357,2371729.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.98,59.959,1503222303,"201051344000594","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,821917.1,821917.1,18918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222359,2371730.00
08/20/2017 05:45,2,0.000,ALERT,213.74,301.17,59.981,1503222303,"201051344001203","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,812453.4,812453.4,18950,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222361,2371731.00
08/20/2017 05:45,2,0.000,ALERT,212.83,301.47,59.954,1503222303,"274151322000054","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,1026804.9,1026804.9,18798,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222363,2371732.00
08/20/2017 05:45,2,0.000,ALERT,213.74,301.77,59.981,1503222303,"201051344000867","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,806098.2,806098.2,18950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222364,2371733.00
08/20/2017 05:45,2,0.000,ALERT,213.51,301.47,59.975,1503222303,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,809832.1,809832.1,18953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222366,2371734.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.07,59.981,1503222303,"201051344000900","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,828093.6,828093.6,18953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222368,2371735.00
08/20/2017 05:45,2,0.000,ALERT,213.74,301.47,59.986,1503222303,"201051344000648","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,814458.5,814458.5,18924,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222370,2371736.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.37,59.965,1503222303,"201051344000569","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,829713.3,829713.3,18893,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222371,2371737.00
08/20/2017 05:45,2,0.000,ALERT,213.51,302.37,59.970,1503222303,"201051344000983","219011344069620",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,820587.6,820587.6,18927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222373,2371738.00
08/20/2017 05:45,2,0.000,ALERT,213.51,301.47,59.949,1503222303,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,804447.7,804447.7,18931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222375,2371739.00
08/20/2017 05:45,2,0.000,ALERT,213.96,302.68,59.981,1503222303,"201051344000576","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,818998.0,818998.0,18944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503222377,2371740.00
08/20/2017 05:45,2,0.000,ALERT,213.06,299.97,59.970,1503222303,"274151322000087","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,1002163.9,1002163.9,19055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503222379,2371741.00
