ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 06:00,2,0.000,ALERT,214.19,302.07,59.954,1503223203,"201051344000645","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,817899.2,817899.2,18916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223205,2371742.00
08/20/2017 06:00,2,0.000,ALERT,213.29,300.27,59.949,1503223203,"274151322000085","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18815,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223207,2371743.00
08/20/2017 06:00,2,0.000,ALERT,214.19,301.77,59.954,1503223203,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,805068.0,805068.0,18967,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223209,2371744.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.07,59.981,1503223203,"201051344000469","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,809060.8,809060.8,18932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223211,2371745.00
08/20/2017 06:00,2,0.000,ALERT,213.06,300.57,59.949,1503223203,"201051344000646","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,803320.3,803320.3,18921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223212,2371746.00
08/20/2017 06:00,2,0.000,ALERT,212.83,300.27,59.954,1503223203,"274151322000052","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18808,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223214,2371747.00
08/20/2017 06:00,2,0.000,ALERT,213.74,300.87,59.970,1503223203,"201051344000585","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,817503.4,817503.4,18918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223216,2371748.00
08/20/2017 06:00,2,0.000,ALERT,213.51,300.87,59.949,1503223203,"201051344001230","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,807767.3,807767.3,18961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223218,2371749.00
08/20/2017 06:00,2,0.000,ALERT,213.96,301.47,59.965,1503223203,"201051344000582","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,796697.5,796697.5,18905,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223220,2371750.00
08/20/2017 06:00,2,0.000,ALERT,213.06,300.87,59.944,1503223203,"201051344000955","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,816987.9,816987.9,18930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223221,2371751.00
08/20/2017 06:00,2,0.000,ALERT,213.06,299.97,59.944,1503223203,"274151322000094","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,880301.4,880301.4,19221,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223223,2371752.00
08/20/2017 06:00,2,0.000,ALERT,213.51,302.68,59.928,1503223203,"201051344000579","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,827381.8,827381.8,18929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223225,2371753.00
08/20/2017 06:00,2,0.000,ALERT,213.29,301.47,59.949,1503223203,"201051344000890","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,811088.4,811088.4,18931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223227,2371754.00
08/20/2017 06:00,2,0.000,ALERT,213.74,300.87,59.954,1503223203,"201051344000438","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,813327.3,813327.3,18912,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223229,2371755.00
08/20/2017 06:00,2,0.000,ALERT,213.51,300.57,59.944,1503223203,"201051344000417","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,723076.3,723076.3,18962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223230,2371756.00
08/20/2017 06:00,2,0.000,ALERT,213.06,300.87,59.949,1503223203,"274151322000083","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18826,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223232,2371757.00
08/20/2017 06:00,2,0.000,ALERT,213.51,299.97,59.944,1503223203,"274151322000076","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18812,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223234,2371758.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.98,59.933,1503223203,"201051344000868","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,807384.1,807384.1,18943,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223236,2371759.00
08/20/2017 06:00,2,0.000,ALERT,213.06,301.47,59.922,1503223203,"274151322000095","219011344069620",0.00,20.30,0,299.97,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18836,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223238,2371760.00
08/20/2017 06:00,2,0.000,ALERT,213.51,302.07,59.949,1503223203,"201051344000988","219011344069620",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,695198.6,695198.6,18915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223240,2371761.00
08/20/2017 06:00,2,0.000,ALERT,213.29,300.27,59.975,1503223203,"201051344001025","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,814390.9,814390.9,18915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223242,2371762.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.37,59.991,1503223203,"201051344000458","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,818443.7,818443.7,18910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223244,2371763.00
08/20/2017 06:00,2,0.000,ALERT,214.19,302.07,59.949,1503223203,"201051344000853","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,819868.5,819868.5,18937,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223246,2371764.00
08/20/2017 06:00,2,0.000,ALERT,213.74,300.87,59.954,1503223203,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,813134.5,813134.5,18953,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223247,2371765.00
08/20/2017 06:00,2,0.000,ALERT,213.74,300.57,59.954,1503223203,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,809845.0,809845.0,18948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223249,2371766.00
08/20/2017 06:00,2,0.000,ALERT,213.74,301.47,59.954,1503223203,"201051344001145","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,817869.9,817869.9,18932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223251,2371767.00
08/20/2017 06:00,2,0.000,ALERT,213.51,300.27,59.991,1503223203,"201051344000651","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,806861.2,806861.2,18923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223253,2371768.00
08/20/2017 06:00,2,0.000,ALERT,212.83,300.57,59.954,1503223203,"274151322000088","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,1011005.7,1011005.7,18823,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223255,2371769.00
08/20/2017 06:00,2,0.000,ALERT,213.74,299.67,59.938,1503223203,"274151322000068","219011344069620",0.00,21.50,0,298.47,301.47,0.0,0.0,0.000,881224.5,881224.5,19234,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223256,2371770.00
08/20/2017 06:00,2,0.000,ALERT,213.29,300.87,59.949,1503223203,"201051344001135","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,802437.4,802437.4,18889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223258,2371771.00
08/20/2017 06:00,2,0.000,ALERT,213.51,302.98,59.959,1503223203,"201051344000594","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,821917.1,821917.1,18920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223260,2371772.00
08/20/2017 06:00,2,0.000,ALERT,213.51,300.57,59.944,1503223203,"201051344001203","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,812453.4,812453.4,18952,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223262,2371773.00
08/20/2017 06:00,2,0.000,ALERT,212.83,300.27,59.949,1503223203,"274151322000054","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18800,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223264,2371774.00
08/20/2017 06:00,2,0.000,ALERT,213.96,302.07,59.965,1503223203,"201051344000867","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,806098.2,806098.2,18952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223265,2371775.00
08/20/2017 06:00,2,0.000,ALERT,213.51,300.57,59.959,1503223203,"201051344001093","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,809832.1,809832.1,18955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223267,2371776.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.37,59.986,1503223203,"201051344000900","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,828093.6,828093.6,18955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223269,2371777.00
08/20/2017 06:00,2,0.000,ALERT,213.96,301.77,59.938,1503223203,"201051344000648","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,814458.5,814458.5,18926,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223271,2371778.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.68,59.933,1503223203,"201051344000569","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,829713.3,829713.3,18895,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223273,2371779.00
08/20/2017 06:00,2,0.000,ALERT,213.74,302.37,59.965,1503223203,"201051344000983","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,820587.6,820587.6,18929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223274,2371780.00
08/20/2017 06:00,2,0.000,ALERT,213.74,301.77,59.965,1503223203,"201051344001158","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,804447.7,804447.7,18933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503223276,2371781.00
08/20/2017 06:00,2,0.000,ALERT,213.96,302.37,59.981,1503223203,"201051344000576","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,818998.0,818998.0,18946,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223278,2371782.00
08/20/2017 06:00,2,0.000,ALERT,213.06,299.07,59.949,1503223203,"274151322000087","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,1002163.9,1002163.9,19057,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503223280,2371783.00
08/20/2017 06:15,2,0.000,ALERT,214.19,302.07,59.981,1503224103,"201051344000645","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,817899.2,817899.2,18918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224105,2371784.00
08/20/2017 06:15,2,0.000,ALERT,213.29,300.57,59.965,1503224103,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18817,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224107,2371785.00
08/20/2017 06:15,2,0.000,ALERT,214.41,301.77,59.975,1503224103,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,805068.0,805068.0,18969,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224109,2371786.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.07,59.970,1503224103,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,809060.8,809060.8,18934,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224111,2371787.00
08/20/2017 06:15,2,0.000,ALERT,213.06,300.57,59.965,1503224103,"201051344000646","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,803320.3,803320.3,18923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224112,2371788.00
08/20/2017 06:15,2,0.000,ALERT,212.83,301.17,59.965,1503224103,"274151322000052","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18810,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224114,2371789.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.87,59.944,1503224103,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,817503.4,817503.4,18920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224116,2371790.00
08/20/2017 06:15,2,0.000,ALERT,213.29,300.87,59.965,1503224103,"201051344001230","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,807767.3,807767.3,18963,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224118,2371791.00
08/20/2017 06:15,2,0.000,ALERT,213.74,301.47,59.975,1503224103,"201051344000582","219011344069620",0.00,19.80,0,299.97,302.98,0.0,0.0,0.000,796697.5,796697.5,18907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224120,2371792.00
08/20/2017 06:15,2,0.000,ALERT,213.06,300.87,59.949,1503224103,"201051344000955","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,816987.9,816987.9,18932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224121,2371793.00
08/20/2017 06:15,2,0.000,ALERT,213.29,299.97,59.975,1503224103,"274151322000094","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,880301.4,880301.4,19223,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224123,2371794.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.37,59.975,1503224103,"201051344000579","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,827381.8,827381.8,18931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224125,2371795.00
08/20/2017 06:15,2,0.000,ALERT,213.29,301.17,59.981,1503224103,"201051344000890","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,811088.4,811088.4,18933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224127,2371796.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.87,59.986,1503224103,"201051344000438","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18914,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224128,2371797.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.27,59.981,1503224103,"201051344000417","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,723076.3,723076.3,18964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224130,2371798.00
08/20/2017 06:15,2,0.000,ALERT,213.06,301.17,59.986,1503224103,"274151322000083","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18828,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224132,2371799.00
08/20/2017 06:15,2,0.000,ALERT,213.74,300.57,59.981,1503224103,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18814,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224134,2371800.00
08/20/2017 06:15,2,0.000,ALERT,213.51,302.68,59.959,1503224103,"201051344000868","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,807384.1,807384.1,18945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224136,2371801.00
08/20/2017 06:15,2,0.000,ALERT,213.06,301.77,59.975,1503224103,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18838,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224138,2371802.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.37,59.981,1503224103,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,695198.6,695198.6,18917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224139,2371803.00
08/20/2017 06:15,2,0.000,ALERT,213.29,299.97,59.981,1503224103,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,814390.9,814390.9,18917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224141,2371804.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.37,59.981,1503224103,"201051344000458","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,818443.7,818443.7,18912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224143,2371805.00
08/20/2017 06:15,2,0.000,ALERT,214.41,302.07,59.970,1503224103,"201051344000853","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,819868.5,819868.5,18939,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224145,2371806.00
08/20/2017 06:15,2,0.000,ALERT,213.74,300.57,59.986,1503224103,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,813134.5,813134.5,18955,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224146,2371807.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.27,59.975,1503224103,"201051344000917","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,809845.0,809845.0,18950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224148,2371808.00
08/20/2017 06:15,2,0.000,ALERT,213.74,301.17,60.018,1503224103,"201051344001145","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,817869.9,817869.9,18934,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224150,2371809.00
08/20/2017 06:15,2,0.000,ALERT,213.51,299.97,59.981,1503224103,"201051344000651","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,806861.2,806861.2,18925,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224152,2371810.00
08/20/2017 06:15,2,0.000,ALERT,212.83,300.27,59.970,1503224103,"274151322000088","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18825,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224154,2371811.00
08/20/2017 06:15,2,0.000,ALERT,213.74,299.97,59.970,1503224103,"274151322000068","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,881224.5,881224.5,19236,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224155,2371812.00
08/20/2017 06:15,2,0.000,ALERT,213.29,300.57,59.981,1503224103,"201051344001135","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,802437.4,802437.4,18891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224157,2371813.00
08/20/2017 06:15,2,0.000,ALERT,213.51,302.98,59.991,1503224103,"201051344000594","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,821917.1,821917.1,18922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224159,2371814.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.57,59.981,1503224103,"201051344001203","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,812453.4,812453.4,18954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224161,2371815.00
08/20/2017 06:15,2,0.000,ALERT,213.06,300.87,59.981,1503224103,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18802,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224163,2371816.00
08/20/2017 06:15,2,0.000,ALERT,213.74,301.77,60.007,1503224103,"201051344000867","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,806098.2,806098.2,18954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224165,2371817.00
08/20/2017 06:15,2,0.000,ALERT,213.51,300.57,59.975,1503224103,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,809832.1,809832.1,18957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224166,2371818.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.37,59.991,1503224103,"201051344000900","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,828093.6,828093.6,18957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224168,2371819.00
08/20/2017 06:15,2,0.000,ALERT,213.74,301.47,59.970,1503224103,"201051344000648","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,814458.5,814458.5,18928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224170,2371820.00
08/20/2017 06:15,2,0.000,ALERT,213.74,302.68,59.975,1503224103,"201051344000569","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,829713.3,829713.3,18897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224172,2371821.00
08/20/2017 06:15,2,0.000,ALERT,213.51,302.07,59.981,1503224103,"201051344000983","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,820587.6,820587.6,18931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224174,2371822.00
08/20/2017 06:15,2,0.000,ALERT,213.74,301.77,59.970,1503224103,"201051344001158","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,804447.7,804447.7,18935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503224175,2371823.00
08/20/2017 06:15,2,0.000,ALERT,214.19,302.98,59.975,1503224103,"201051344000576","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,818998.0,818998.0,18948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224177,2371824.00
08/20/2017 06:15,2,0.000,ALERT,213.06,300.27,59.970,1503224103,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,1002163.9,1002163.9,19059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503224179,2371825.00
08/20/2017 06:30,2,0.000,ALERT,213.74,301.17,60.002,1503225003,"201051344000645","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,817899.2,817899.2,18920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225005,2371826.00
08/20/2017 06:30,2,0.000,ALERT,212.83,299.67,59.965,1503225003,"274151322000085","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18819,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225007,2371827.00
08/20/2017 06:30,2,0.000,ALERT,213.96,300.87,59.965,1503225003,"201051344000633","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,805068.0,805068.0,18971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225009,2371828.00
08/20/2017 06:30,2,0.000,ALERT,213.51,301.17,60.002,1503225003,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,809060.8,809060.8,18936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225011,2371829.00
08/20/2017 06:30,2,0.000,ALERT,212.61,299.97,59.965,1503225003,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,803320.3,803320.3,18925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225012,2371830.00
08/20/2017 06:30,2,0.000,ALERT,212.61,299.97,59.954,1503225003,"274151322000052","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,1064287.4,1064287.4,18812,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225014,2371831.00
08/20/2017 06:30,2,0.000,ALERT,213.06,300.27,59.917,1503225003,"201051344000585","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,817503.4,817503.4,18922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225016,2371832.00
08/20/2017 06:30,2,0.000,ALERT,212.83,300.57,59.959,1503225003,"201051344001230","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,807767.3,807767.3,18965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225018,2371833.00
08/20/2017 06:30,2,0.000,ALERT,213.29,300.87,59.959,1503225003,"201051344000582","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,796697.5,796697.5,18909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225020,2371834.00
08/20/2017 06:30,2,0.000,ALERT,212.61,299.97,60.007,1503225003,"201051344000955","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,816987.9,816987.9,18934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225021,2371835.00
08/20/2017 06:30,2,0.000,ALERT,212.83,299.07,59.954,1503225003,"274151322000094","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,880301.4,880301.4,19225,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225023,2371836.00
08/20/2017 06:30,2,0.000,ALERT,213.51,301.77,59.954,1503225003,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,827381.8,827381.8,18933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225025,2371837.00
08/20/2017 06:30,2,0.000,ALERT,212.83,300.57,59.981,1503225003,"201051344000890","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,811088.4,811088.4,18935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225027,2371838.00
08/20/2017 06:30,2,0.000,ALERT,213.06,300.27,59.981,1503225003,"201051344000438","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,813327.3,813327.3,18916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225029,2371839.00
08/20/2017 06:30,2,0.000,ALERT,213.06,299.67,59.965,1503225003,"201051344000417","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,723076.3,723076.3,18966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225031,2371840.00
08/20/2017 06:30,2,0.000,ALERT,212.61,299.67,59.954,1503225003,"274151322000083","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18830,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225032,2371841.00
08/20/2017 06:30,2,0.000,ALERT,213.29,299.37,59.965,1503225003,"274151322000076","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,1124939.9,1124939.9,18816,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225034,2371842.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.77,59.965,1503225003,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,807384.1,807384.1,18947,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225036,2371843.00
08/20/2017 06:30,2,0.000,ALERT,212.61,300.57,59.944,1503225003,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1114083.5,1114083.5,18840,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225038,2371844.00
08/20/2017 06:30,2,0.000,ALERT,213.06,301.17,59.954,1503225003,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,695198.6,695198.6,18919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225040,2371845.00
08/20/2017 06:30,2,0.000,ALERT,212.83,299.37,59.970,1503225003,"201051344001025","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,814390.9,814390.9,18919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225042,2371846.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.47,59.928,1503225003,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,818443.7,818443.7,18914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225043,2371847.00
08/20/2017 06:30,2,0.000,ALERT,213.96,301.17,59.965,1503225003,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,819868.5,819868.5,18941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225045,2371848.00
08/20/2017 06:30,2,0.000,ALERT,213.29,300.27,59.954,1503225003,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,813134.5,813134.5,18957,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225047,2371849.00
08/20/2017 06:30,2,0.000,ALERT,213.06,299.67,59.965,1503225003,"201051344000917","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,809845.0,809845.0,18952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225049,2371850.00
08/20/2017 06:30,2,0.000,ALERT,213.29,300.57,59.959,1503225003,"201051344001145","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,817869.9,817869.9,18936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225050,2371851.00
08/20/2017 06:30,2,0.000,ALERT,213.06,299.37,59.959,1503225003,"201051344000651","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,806861.2,806861.2,18927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225052,2371852.00
08/20/2017 06:30,2,0.000,ALERT,212.38,299.67,59.970,1503225003,"274151322000088","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225054,2371853.00
08/20/2017 06:30,2,0.000,ALERT,213.51,298.77,59.944,1503225003,"274151322000068","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,881224.5,881224.5,19238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225056,2371854.00
08/20/2017 06:30,2,0.000,ALERT,212.61,300.27,59.949,1503225003,"201051344001135","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,802437.4,802437.4,18893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225058,2371855.00
08/20/2017 06:30,2,0.000,ALERT,213.29,302.07,59.959,1503225003,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,821917.1,821917.1,18924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225059,2371856.00
08/20/2017 06:30,2,0.000,ALERT,213.06,299.97,59.944,1503225003,"201051344001203","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,812453.4,812453.4,18956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225061,2371857.00
08/20/2017 06:30,2,0.000,ALERT,212.61,299.67,59.949,1503225003,"274151322000054","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225063,2371858.00
08/20/2017 06:30,2,0.000,ALERT,213.51,300.87,59.949,1503225003,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,806098.2,806098.2,18956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225065,2371859.00
08/20/2017 06:30,2,0.000,ALERT,212.83,300.27,59.944,1503225003,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,809832.1,809832.1,18959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225067,2371860.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.47,59.949,1503225003,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,828093.6,828093.6,18959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225068,2371861.00
08/20/2017 06:30,2,0.000,ALERT,213.51,300.87,59.954,1503225003,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,814458.5,814458.5,18930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225070,2371862.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.77,59.959,1503225003,"201051344000569","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,829713.3,829713.3,18899,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225072,2371863.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.77,59.949,1503225003,"201051344000983","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,820587.6,820587.6,18933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225074,2371864.00
08/20/2017 06:30,2,0.000,ALERT,213.29,301.17,59.965,1503225003,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,804447.7,804447.7,18937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225076,2371865.00
08/20/2017 06:30,2,0.000,ALERT,213.74,301.47,59.944,1503225003,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,818998.0,818998.0,18950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225077,2371866.00
08/20/2017 06:30,2,0.000,ALERT,212.83,298.77,59.944,1503225003,"274151322000087","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,1002163.9,1002163.9,19061,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225079,2371867.00
08/20/2017 06:45,2,0.000,ALERT,214.64,302.07,60.039,1503225903,"201051344000645","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,817899.2,817899.2,18922,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225905,2371868.00
08/20/2017 06:45,2,0.000,ALERT,213.74,300.87,59.996,1503225903,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,1021401.6,1021401.6,18821,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225907,2371869.00
08/20/2017 06:45,2,0.000,ALERT,214.64,301.77,59.986,1503225903,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,805068.0,805068.0,18973,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225909,2371870.00
08/20/2017 06:45,2,0.000,ALERT,214.19,302.07,59.996,1503225903,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,809060.8,809060.8,18938,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225911,2371871.00
08/20/2017 06:45,2,0.000,ALERT,213.51,300.57,60.007,1503225903,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,803320.3,803320.3,18927,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225912,2371872.00
08/20/2017 06:45,2,0.000,ALERT,213.29,300.57,59.996,1503225903,"274151322000052","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,1064287.4,1064287.4,18814,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225914,2371873.00
08/20/2017 06:45,2,0.000,ALERT,213.74,300.87,59.996,1503225903,"201051344000585","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,817503.4,817503.4,18924,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225916,2371874.00
08/20/2017 06:45,2,0.000,ALERT,213.51,300.87,59.991,1503225903,"201051344001230","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,807767.3,807767.3,18967,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225918,2371875.00
08/20/2017 06:45,2,0.000,ALERT,214.19,301.77,60.007,1503225903,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,796697.5,796697.5,18911,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225920,2371876.00
08/20/2017 06:45,2,0.000,ALERT,213.29,300.87,59.991,1503225903,"201051344000955","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,816987.9,816987.9,18936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225922,2371877.00
08/20/2017 06:45,2,0.000,ALERT,213.51,299.97,59.986,1503225903,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,880301.4,880301.4,19227,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225923,2371878.00
08/20/2017 06:45,2,0.000,ALERT,214.19,302.68,59.996,1503225903,"201051344000579","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,827381.8,827381.8,18935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225925,2371879.00
08/20/2017 06:45,2,0.000,ALERT,213.74,301.47,59.991,1503225903,"201051344000890","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,811088.4,811088.4,18937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225927,2371880.00
08/20/2017 06:45,2,0.000,ALERT,213.74,300.87,59.991,1503225903,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,813327.3,813327.3,18918,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225929,2371881.00
08/20/2017 06:45,2,0.000,ALERT,213.74,300.27,59.986,1503225903,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,723076.3,723076.3,18968,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225931,2371882.00
08/20/2017 06:45,2,0.000,ALERT,213.51,300.57,59.991,1503225903,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,1053510.5,1053510.5,18832,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225932,2371883.00
08/20/2017 06:45,2,0.000,ALERT,213.29,299.67,60.018,1503225903,"274151322000076","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,1124939.9,1124939.9,18818,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225934,2371884.00
08/20/2017 06:45,2,0.000,ALERT,212.83,301.17,59.991,1503225903,"201051344000868","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,807384.1,807384.1,18949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225936,2371885.00
