ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 06:45,2,0.000,ALERT,212.16,299.97,59.991,1503225903,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,1114083.5,1114083.5,18842,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225938,2371886.00
08/20/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1503225903,"201051344000988","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,695198.6,695198.6,18921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225940,2371887.00
08/20/2017 06:45,2,0.000,ALERT,212.16,298.47,59.996,1503225903,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,814390.9,814390.9,18921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225942,2371888.00
08/20/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1503225903,"201051344000458","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,818443.7,818443.7,18916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225944,2371889.00
08/20/2017 06:45,2,0.000,ALERT,213.51,300.57,59.981,1503225903,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,819868.5,819868.5,18943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225945,2371890.00
08/20/2017 06:45,2,0.000,ALERT,212.61,299.07,59.991,1503225903,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,813134.5,813134.5,18959,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225947,2371891.00
08/20/2017 06:45,2,0.000,ALERT,212.61,298.47,59.991,1503225903,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,809845.0,809845.0,18954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225949,2371892.00
08/20/2017 06:45,2,0.000,ALERT,212.61,299.07,59.965,1503225903,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,817869.9,817869.9,18938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225951,2371893.00
08/20/2017 06:45,2,0.000,ALERT,212.61,298.47,59.986,1503225903,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,806861.2,806861.2,18929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225953,2371894.00
08/20/2017 06:45,2,0.000,ALERT,211.93,299.37,59.991,1503225903,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,1011005.7,1011005.7,18829,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225954,2371895.00
08/20/2017 06:45,2,0.000,ALERT,212.83,298.17,60.002,1503225903,"274151322000068","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,881224.5,881224.5,19240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225956,2371896.00
08/20/2017 06:45,2,0.000,ALERT,212.16,299.07,59.991,1503225903,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,802437.4,802437.4,18895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225958,2371897.00
08/20/2017 06:45,2,0.000,ALERT,212.83,301.47,59.991,1503225903,"201051344000594","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,821917.1,821917.1,18926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225960,2371898.00
08/20/2017 06:45,2,0.000,ALERT,212.61,298.47,59.996,1503225903,"201051344001203","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,812453.4,812453.4,18958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225961,2371899.00
08/20/2017 06:45,2,0.000,ALERT,212.16,298.77,59.991,1503225903,"274151322000054","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,1026804.9,1026804.9,18806,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225963,2371900.00
08/20/2017 06:45,2,0.000,ALERT,213.06,300.27,59.991,1503225903,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,806098.2,806098.2,18958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225965,2371901.00
08/20/2017 06:45,2,0.000,ALERT,212.61,299.07,59.975,1503225903,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,809832.1,809832.1,18961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225967,2371902.00
08/20/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1503225903,"201051344000900","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,828093.6,828093.6,18961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225969,2371903.00
08/20/2017 06:45,2,0.000,ALERT,213.06,299.67,59.996,1503225903,"201051344000648","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,814458.5,814458.5,18932,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225970,2371904.00
08/20/2017 06:45,2,0.000,ALERT,212.83,300.87,59.986,1503225903,"201051344000569","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,829713.3,829713.3,18901,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225972,2371905.00
08/20/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1503225903,"201051344000983","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,820587.6,820587.6,18935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225974,2371906.00
08/20/2017 06:45,2,0.000,ALERT,212.83,299.97,60.018,1503225903,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,804447.7,804447.7,18939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225976,2371907.00
08/20/2017 06:45,2,0.000,ALERT,213.29,300.87,59.996,1503225903,"201051344000576","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,818998.0,818998.0,18952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503225978,2371908.00
08/20/2017 06:45,2,0.000,ALERT,212.38,298.77,59.991,1503225903,"274151322000087","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,1002163.9,1002163.9,19063,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503225979,2371909.00
08/20/2017 07:00,2,0.000,ALERT,213.74,300.27,60.002,1503226803,"201051344000645","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,817899.2,817899.2,18924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226805,2371910.00
08/20/2017 07:00,2,0.020,ALERT,212.61,299.67,59.996,1503226803,"274151322000085","219011344069620",27.08,19.80,0,296.36,302.37,0.0,0.0,0.000,1021401.6,1021401.6,18823,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1503226807,2371911.00
08/20/2017 07:00,2,0.000,ALERT,213.74,299.97,59.996,1503226803,"201051344000633","219011344069620",0.00,18.00,0,296.66,303.58,0.0,0.0,0.000,805068.0,805068.0,18975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226809,2371912.00
08/20/2017 07:00,2,0.000,ALERT,213.29,300.57,59.996,1503226803,"201051344000469","219011344069620",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,809060.8,809060.8,18940,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226811,2371913.00
08/20/2017 07:00,2,0.000,ALERT,212.61,299.07,60.023,1503226803,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,803320.3,803320.3,18929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226813,2371914.00
08/20/2017 07:00,2,0.043,ALERT,212.16,300.27,59.986,1503226803,"274151322000052","219011344069620",27.17,19.50,0,296.36,302.68,0.0,0.0,0.000,1064287.4,1064287.4,18816,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1503226814,2371915.00
08/20/2017 07:00,2,0.000,ALERT,213.06,299.67,59.991,1503226803,"201051344000585","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,817503.4,817503.4,18926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226816,2371916.00
08/20/2017 07:00,2,0.000,ALERT,212.83,299.67,59.996,1503226803,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,807767.3,807767.3,18969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226818,2371917.00
08/20/2017 07:00,2,0.000,ALERT,213.29,300.27,60.002,1503226803,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,796697.5,796697.5,18913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226820,2371918.00
08/20/2017 07:00,2,0.000,ALERT,212.61,299.37,59.996,1503226803,"201051344000955","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,816987.9,816987.9,18938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226822,2371919.00
08/20/2017 07:00,2,0.000,ALERT,212.61,298.77,59.986,1503226803,"274151322000094","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,880301.4,880301.4,19229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226823,2371920.00
08/20/2017 07:00,2,0.098,ALERT,213.29,301.17,60.012,1503226803,"201051344000579","219011344069620",28.29,18.30,0,299.07,304.48,2.8,0.8,0.000,827381.8,827381.8,18937,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503226825,2371921.00
08/20/2017 07:00,2,0.000,ALERT,212.83,299.97,59.986,1503226803,"201051344000890","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,811088.4,811088.4,18939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226827,2371922.00
08/20/2017 07:00,2,0.000,ALERT,213.06,299.37,59.986,1503226803,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,813327.3,813327.3,18920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226829,2371923.00
08/20/2017 07:00,2,0.000,ALERT,213.06,298.77,59.996,1503226803,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,723076.3,723076.3,18970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226831,2371924.00
08/20/2017 07:00,2,0.018,ALERT,212.83,299.97,59.975,1503226803,"274151322000083","219011344069620",27.14,19.30,0,296.96,302.68,0.0,0.0,0.000,1053510.5,1053510.5,18834,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1503226832,2371925.00
08/20/2017 07:00,2,0.016,ALERT,213.29,299.37,59.970,1503226803,"274151322000076","219011344069620",27.95,19.50,0,296.66,301.17,0.0,0.0,0.000,1124939.9,1124939.9,18820,0,0,0,L,1151911521,0,122.23,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1503226834,2371926.00
08/20/2017 07:00,2,0.080,ALERT,213.29,301.47,59.975,1503226803,"201051344000868","219011344069620",27.97,18.30,0,299.07,302.98,2.3,0.3,0.000,807384.1,807384.1,18951,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1503226836,2371927.00
08/20/2017 07:00,2,0.012,ALERT,212.83,300.57,60.007,1503226803,"274151322000095","219011344069620",27.31,19.00,0,297.57,301.77,0.0,0.0,0.000,1114083.5,1114083.5,18844,0,0,0,L,1151911521,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1503226838,2371928.00
08/20/2017 07:00,2,0.051,ALERT,213.06,300.87,59.981,1503226803,"201051344000988","219011344069620",18.45,18.00,0,296.36,302.07,0.9,0.0,0.000,695198.6,695198.6,18923,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503226840,2371929.00
08/20/2017 07:00,2,0.000,ALERT,212.83,298.47,60.002,1503226803,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,814390.9,814390.9,18923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226841,2371930.00
08/20/2017 07:00,2,0.000,ALERT,213.29,300.87,59.970,1503226803,"201051344000458","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,818443.7,818443.7,18918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226843,2371931.00
08/20/2017 07:00,2,0.061,ALERT,213.74,300.57,60.002,1503226803,"201051344000853","219011344069620",28.25,17.80,0,298.47,302.37,1.7,0.0,0.000,819868.5,819868.5,18945,0,0,0,L,1122011218,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1503226845,2371932.00
08/20/2017 07:00,2,0.045,ALERT,213.29,299.67,59.981,1503226803,"201051344000685","219011344069620",28.09,18.00,0,296.96,300.57,1.3,0.0,0.000,813134.5,813134.5,18961,0,0,0,L,1122011218,0,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1503226847,2371933.00
08/20/2017 07:00,2,0.000,ALERT,213.06,299.07,59.970,1503226803,"201051344000917","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,809845.0,809845.0,18956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226849,2371934.00
08/20/2017 07:00,2,0.000,ALERT,213.29,299.67,59.981,1503226803,"201051344001145","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,817869.9,817869.9,18940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226850,2371935.00
08/20/2017 07:00,2,0.064,ALERT,213.06,298.77,59.975,1503226803,"201051344000651","219011344069620",28.11,17.50,0,296.66,300.27,1.9,0.0,0.000,806861.2,806861.2,18931,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503226852,2371936.00
08/20/2017 07:00,2,0.006,ALERT,212.38,300.27,59.933,1503226803,"274151322000088","219011344069620",26.18,19.50,0,296.66,301.17,0.0,0.0,0.000,1011005.7,1011005.7,18831,0,0,0,L,1151911521,0,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1503226854,2371937.00
08/20/2017 07:00,2,0.008,ALERT,213.29,298.77,59.965,1503226803,"274151322000068","219011344069620",37.97,20.00,0,296.06,363.09,0.0,0.0,0.000,881224.5,881224.5,19242,0,0,0,L,1151911521,0,122.46,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503226856,2371938.00
08/20/2017 07:00,2,0.000,ALERT,212.61,299.37,59.975,1503226803,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,802437.4,802437.4,18897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226858,2371939.00
08/20/2017 07:00,2,0.072,ALERT,213.06,301.47,59.981,1503226803,"201051344000594","219011344069620",28.51,18.30,0,298.47,302.37,2.1,0.1,0.000,821917.1,821917.1,18928,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1503226860,2371940.00
08/20/2017 07:00,2,0.000,ALERT,213.06,299.07,59.981,1503226803,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,812453.4,812453.4,18960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503226862,2371941.00
08/20/2017 07:00,2,0.016,ALERT,212.61,299.97,59.975,1503226803,"274151322000054","219011344069620",27.47,20.00,0,296.66,301.77,0.0,0.0,0.000,1026804.9,1026804.9,18808,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1503226863,2371942.00
08/20/2017 07:00,2,0.074,ALERT,213.51,300.57,59.986,1503226803,"201051344000867","219011344069620",27.97,19.00,0,298.17,302.37,2.1,0.1,0.000,806098.2,806098.2,18960,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503226865,2371943.00
08/20/2017 07:00,2,0.000,ALERT,213.06,299.37,59.981,1503226803,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,809832.1,809832.1,18963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503226867,2371944.00
08/20/2017 07:00,2,0.039,ALERT,213.06,300.57,59.981,1503226803,"201051344000900","219011344069620",28.15,18.00,0,297.87,301.77,1.1,0.0,0.000,828093.6,828093.6,18963,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1503226869,2371945.00
08/20/2017 07:00,2,0.072,ALERT,213.29,299.67,59.986,1503226803,"201051344000648","219011344069620",28.29,17.80,0,297.87,302.07,2.1,0.1,0.000,814458.5,814458.5,18934,0,0,0,L,1122011218,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503226871,2371946.00
08/20/2017 07:00,2,0.080,ALERT,213.29,300.87,59.981,1503226803,"201051344000569","219011344069620",28.53,18.30,0,299.07,302.68,2.4,0.3,0.000,829713.3,829713.3,18903,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503226873,2371947.00
08/20/2017 07:00,2,0.090,ALERT,213.29,300.87,60.023,1503226803,"201051344000983","219011344069620",28.37,18.00,0,298.77,302.37,2.6,0.6,0.000,820587.6,820587.6,18937,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503226874,2371948.00
08/20/2017 07:00,2,0.057,ALERT,213.29,300.27,59.981,1503226803,"201051344001158","219011344069620",28.25,17.80,0,297.87,301.47,1.6,0.0,0.000,804447.7,804447.7,18941,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503226876,2371949.00
08/20/2017 07:00,2,0.072,ALERT,213.74,300.87,59.975,1503226803,"201051344000576","219011344069620",27.85,18.00,0,298.47,302.07,2.0,0.1,0.000,818998.0,818998.0,18954,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503226878,2371950.00
08/20/2017 07:00,2,0.031,ALERT,212.83,298.77,59.970,1503226803,"274151322000087","219011344069620",26.70,20.00,0,296.66,300.57,0.0,0.0,0.000,1002163.9,1002163.9,19065,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1503226880,2371951.00
08/20/2017 07:15,2,0.178,ALERT,213.74,338.74,59.975,1503227703,"201051344000645","219011344069620",26.26,19.00,0,298.77,354.07,4.8,2.7,0.004,817899.5,817899.5,18926,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1503227705,2371952.00
08/20/2017 07:15,2,0.105,ALERT,212.83,337.84,59.975,1503227703,"274151322000085","219011344069620",24.71,20.00,0,296.36,345.96,2.7,0.7,0.000,1021401.6,1021401.6,18825,0,0,0,L,1151911521,0,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1503227707,2371953.00
08/20/2017 07:15,2,0.209,ALERT,213.74,340.25,59.959,1503227703,"201051344000633","219011344069620",25.01,18.00,0,296.96,353.77,5.3,3.2,0.000,805068.3,805068.3,18977,0,0,0,L,1122011218,0,122.46,122.46,0100,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503227709,2371954.00
08/20/2017 07:15,2,0.182,ALERT,213.29,338.14,59.981,1503227703,"201051344000469","219011344069620",27.97,17.50,0,297.87,345.96,5.2,3.0,0.009,809061.2,809061.2,18942,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1503227711,2371955.00
08/20/2017 07:15,2,0.201,ALERT,212.61,337.24,59.986,1503227703,"201051344000646","219011344069620",26.22,18.00,0,296.96,348.96,5.3,3.2,0.004,803320.7,803320.7,18931,0,0,0,L,1122011218,0,122.23,121.55,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1503227713,2371956.00
08/20/2017 07:15,2,0.133,ALERT,212.38,338.44,59.986,1503227703,"274151322000052","219011344069620",25.72,20.00,0,296.06,356.78,3.5,1.4,0.004,1064287.4,1064287.4,18818,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1503227714,2371957.00
08/20/2017 07:15,2,0.193,ALERT,213.06,338.14,59.981,1503227703,"201051344000585","219011344069620",27.69,18.30,0,296.96,346.26,5.5,3.4,0.004,817503.8,817503.8,18928,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1503227716,2371958.00
08/20/2017 07:15,2,0.209,ALERT,212.83,336.64,59.986,1503227703,"201051344001230","219011344069620",23.48,18.00,0,297.87,346.86,5.0,2.9,0.000,807767.6,807767.6,18971,0,0,0,L,1122011218,0,122.23,121.55,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1503227718,2371959.00
08/20/2017 07:15,2,0.199,ALERT,213.51,338.14,59.986,1503227703,"201051344000582","219011344069620",25.66,18.30,0,298.17,349.86,5.2,3.1,0.009,796697.9,796697.9,18915,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503227720,2371960.00
08/20/2017 07:15,2,0.193,ALERT,212.61,336.94,59.981,1503227703,"201051344000955","219011344069620",27.57,18.30,0,297.57,346.26,5.4,3.3,0.000,816988.3,816988.3,18940,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503227722,2371961.00
08/20/2017 07:15,2,0.059,ALERT,212.61,324.62,59.981,1503227703,"274151322000094","219011344069620",26.06,19.30,0,295.76,391.04,1.6,0.0,0.000,880301.4,880301.4,19231,0,0,0,L,1151911521,0,121.78,122.91,0002,16,0,0,0,0,0,0,185,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1503227724,2371962.00
08/20/2017 07:15,2,0.236,ALERT,213.06,338.14,59.996,1503227703,"201051344000579","219011344069620",26.00,18.30,0,299.37,350.47,6.3,4.1,0.004,827382.4,827382.4,18939,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1503227726,2371963.00
08/20/2017 07:15,2,0.188,ALERT,212.83,336.34,59.965,1503227703,"201051344000890","219011344069620",28.05,18.70,0,297.87,346.26,5.4,3.3,0.004,811088.8,811088.8,18941,0,0,0,L,1122011218,0,122.23,121.10,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503227727,2371964.00
08/20/2017 07:15,2,0.207,ALERT,213.06,337.54,59.986,1503227703,"201051344000438","219011344069620",25.45,18.00,0,297.57,351.07,5.3,3.2,0.004,813327.7,813327.7,18922,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1503227729,2371965.00
08/20/2017 07:15,2,0.213,ALERT,213.06,326.72,59.981,1503227703,"201051344000417","219011344069620",17.99,18.00,0,296.66,327.62,3.9,1.8,0.000,723076.5,723076.5,18972,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503227731,2371966.00
08/20/2017 07:15,2,0.109,ALERT,212.83,338.74,59.981,1503227703,"274151322000083","219011344069620",25.72,19.80,0,296.66,347.16,2.8,0.8,0.004,1053510.6,1053510.6,18836,0,0,0,L,1151911521,0,122.01,122.68,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1503227733,2371967.00
08/20/2017 07:15,2,0.109,ALERT,213.29,339.65,59.949,1503227703,"274151322000076","219011344069620",27.00,20.00,0,296.36,345.36,3.0,1.0,0.009,1124939.9,1124939.9,18822,0,0,0,L,1151911521,0,122.46,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503227735,2371968.00
08/20/2017 07:15,2,0.201,ALERT,213.06,338.74,59.981,1503227703,"201051344000868","219011344069620",25.82,18.70,0,299.67,350.47,5.3,3.2,0.004,807384.5,807384.5,18953,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503227737,2371969.00
08/20/2017 07:15,2,0.074,ALERT,212.61,336.94,60.012,1503227703,"274151322000095","219011344069620",28.27,19.50,0,297.26,337.54,2.1,0.2,0.000,1114083.5,1114083.5,18846,0,0,0,L,1151911521,0,122.23,122.23,0100,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1503227738,2371970.00
08/20/2017 07:15,2,0.154,ALERT,213.06,327.02,59.970,1503227703,"201051344000988","219011344069620",17.99,18.00,0,296.06,337.84,2.8,0.8,0.000,695198.6,695198.6,18925,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1503227740,2371971.00
08/20/2017 07:15,2,0.193,ALERT,212.83,336.34,59.986,1503227703,"201051344001025","219011344069620",25.72,18.00,0,296.66,351.07,5.1,3.0,0.004,814391.2,814391.2,18925,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503227742,2371972.00
08/20/2017 07:15,2,0.199,ALERT,213.06,338.14,59.991,1503227703,"201051344000458","219011344069620",25.84,19.00,0,298.77,351.97,5.2,3.1,0.004,818444.1,818444.1,18920,0,0,0,L,1122011218,0,122.01,122.01,0200,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503227744,2371973.00
08/20/2017 07:15,2,0.193,ALERT,213.74,339.95,59.975,1503227703,"201051344000853","219011344069620",25.56,18.00,0,298.77,351.97,5.0,2.9,0.009,819868.9,819868.9,18947,0,0,0,L,1122011218,0,122.46,122.46,0100,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1503227745,2371974.00
08/20/2017 07:15,2,0.182,ALERT,213.29,338.44,59.981,1503227703,"201051344000685","219011344069620",25.33,18.30,0,297.26,351.97,4.7,2.6,0.004,813134.8,813134.8,18963,0,0,0,L,1122011218,0,122.91,121.78,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503227747,2371975.00
08/20/2017 07:15,2,0.168,ALERT,212.83,338.14,59.975,1503227703,"201051344000917","219011344069620",27.33,19.00,0,296.06,347.16,4.7,2.6,0.004,809845.3,809845.3,18958,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503227749,2371976.00
08/20/2017 07:15,2,0.189,ALERT,213.29,338.44,59.975,1503227703,"201051344001145","219011344069620",25.39,17.80,0,298.17,352.57,4.9,2.8,0.000,817870.2,817870.2,18942,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503227751,2371977.00
08/20/2017 07:15,2,0.207,ALERT,213.06,337.84,59.944,1503227703,"201051344000651","219011344069620",25.25,17.80,0,296.96,351.07,5.3,3.2,0.009,806861.6,806861.6,18933,0,0,0,L,1122011218,0,122.46,121.55,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503227753,2371978.00
08/20/2017 07:15,2,0.102,ALERT,212.38,338.14,59.981,1503227703,"274151322000088","219011344069620",23.95,20.00,0,296.36,339.95,2.4,0.4,0.000,1011005.7,1011005.7,18833,0,0,0,L,1151911521,0,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503227755,2371979.00
08/20/2017 07:15,2,0.076,ALERT,213.29,346.26,59.970,1503227703,"274151322000068","219011344069620",29.24,20.30,0,295.76,391.94,2.3,0.3,0.000,881224.5,881224.5,19244,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,185,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1503227756,2371980.00
08/20/2017 07:15,2,0.211,ALERT,212.83,336.34,59.996,1503227703,"201051344001135","219011344069620",25.86,18.30,0,297.57,348.66,5.5,3.4,0.009,802437.8,802437.8,18899,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503227758,2371981.00
08/20/2017 07:15,2,0.205,ALERT,213.06,338.44,59.991,1503227703,"201051344000594","219011344069620",25.82,18.70,0,298.77,352.27,5.4,3.3,0.004,821917.5,821917.5,18930,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503227760,2371982.00
08/20/2017 07:15,2,0.209,ALERT,213.06,336.94,59.991,1503227703,"201051344001203","219011344069620",25.31,18.30,0,297.57,348.36,5.4,3.3,0.009,812453.8,812453.8,18962,0,0,0,L,1122011218,0,122.68,121.55,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503227762,2371983.00
08/20/2017 07:15,2,0.111,ALERT,212.61,337.54,59.986,1503227703,"274151322000054","219011344069620",24.53,20.70,0,296.36,345.36,2.8,0.8,0.000,1026804.9,1026804.9,18810,0,0,0,L,1151911521,0,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1503227764,2371984.00
08/20/2017 07:15,2,0.201,ALERT,213.51,338.14,59.991,1503227703,"201051344000867","219011344069620",25.76,19.30,0,298.47,350.77,5.3,3.2,0.004,806098.6,806098.6,18962,0,0,0,L,1122011218,0,122.23,122.01,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503227765,2371985.00
08/20/2017 07:15,2,0.227,ALERT,213.06,337.84,59.996,1503227703,"201051344001093","219011344069620",25.15,19.00,0,297.57,350.17,5.8,3.7,0.004,809832.6,809832.6,18965,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503227767,2371986.00
08/20/2017 07:15,2,0.160,ALERT,213.06,338.74,59.986,1503227703,"201051344000900","219011344069620",25.27,18.30,0,298.47,353.47,4.1,2.0,0.009,828093.8,828093.8,18965,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503227769,2371987.00
08/20/2017 07:15,2,0.207,ALERT,213.51,338.44,59.996,1503227703,"201051344000648","219011344069620",25.94,18.00,0,298.17,354.37,5.5,3.3,0.004,814458.9,814458.9,18936,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1503227771,2371988.00
08/20/2017 07:15,2,0.201,ALERT,213.29,338.44,60.028,1503227703,"201051344000569","219011344069620",26.60,18.70,0,299.07,350.47,5.5,3.3,0.004,829713.7,829713.7,18905,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503227773,2371989.00
08/20/2017 07:15,2,0.219,ALERT,213.29,337.84,59.986,1503227703,"201051344000983","219011344069620",25.64,18.30,0,299.07,351.37,5.7,3.6,0.009,820588.1,820588.1,18939,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503227775,2371990.00
08/20/2017 07:15,2,0.193,ALERT,213.29,338.14,59.991,1503227703,"201051344001158","219011344069620",25.66,18.00,0,297.87,351.97,5.0,2.9,0.009,804448.0,804448.0,18943,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1503227776,2371991.00
08/20/2017 07:15,2,0.207,ALERT,213.51,339.34,59.991,1503227703,"201051344000576","219011344069620",24.83,18.30,0,298.77,353.17,5.2,3.1,0.004,818998.4,818998.4,18956,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503227778,2371992.00
08/20/2017 07:15,2,0.125,ALERT,212.83,340.85,59.975,1503227703,"274151322000087","219011344069620",24.37,20.70,0,295.46,348.96,3.1,1.1,0.000,1002163.9,1002163.9,19067,0,0,0,L,1151911521,0,122.46,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503227780,2371993.00
08/20/2017 07:30,2,0.252,ACTIVE,213.51,339.04,59.996,1503228604,"201051344000645","219011344069620",28.09,19.30,0,299.07,343.25,7.2,5.0,0.027,817900.4,817900.4,18928,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228605,2371994.00
08/20/2017 07:30,2,0.199,ALERT,212.38,337.54,59.991,1503228604,"274151322000085","219011344069620",25.86,21.00,0,298.17,341.45,5.2,3.1,0.022,1021402.0,1021402.0,18827,0,0,0,L,1151911521,0,122.68,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228607,2371995.00
08/20/2017 07:30,2,0.275,ACTIVE,213.74,340.85,59.991,1503228604,"201051344000633","219011344069620",27.75,18.70,0,297.87,344.76,7.8,5.6,0.022,805069.4,805069.4,18979,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228608,2371996.00
08/20/2017 07:30,2,0.283,ACTIVE,213.06,338.74,59.996,1503228604,"201051344000469","219011344069620",28.35,18.00,0,298.17,342.95,8.2,6.0,0.031,809062.4,809062.4,18944,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228609,2371997.00
08/20/2017 07:30,2,0.271,ACTIVE,212.16,336.94,59.981,1503228604,"201051344000646","219011344069620",28.33,18.70,0,297.87,341.45,7.8,5.6,0.027,803321.8,803321.8,18933,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228610,2371998.00
08/20/2017 07:30,2,0.227,ACTIVE,211.70,336.94,59.991,1503228604,"274151322000052","219011344069620",26.72,21.00,0,315.90,361.89,6.2,4.0,0.035,1064288.1,1064288.1,18820,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228611,2371999.00
08/20/2017 07:30,2,0.289,ACTIVE,213.06,338.14,60.002,1503228604,"201051344000585","219011344069620",28.07,19.00,0,298.17,342.35,8.2,6.0,0.031,817505.0,817505.0,18930,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228612,2372000.00
08/20/2017 07:30,2,0.271,ACTIVE,212.83,336.94,59.996,1503228604,"201051344001230","219011344069620",27.73,18.70,0,298.77,340.25,7.6,5.4,0.022,807768.6,807768.6,18973,0,0,0,L,1122011218,0,122.23,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228613,2372001.00
08/20/2017 07:30,2,0.271,ACTIVE,213.29,338.44,60.002,1503228604,"201051344000582","219011344069620",27.69,19.00,0,299.37,341.45,7.7,5.5,0.027,796698.9,796698.9,18917,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228614,2372002.00
08/20/2017 07:30,2,0.289,ACTIVE,212.61,337.24,59.996,1503228604,"201051344000955","219011344069620",28.57,19.00,0,298.77,340.55,8.4,6.2,0.031,816989.5,816989.5,18942,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228615,2372003.00
08/20/2017 07:30,2,0.125,ACTIVE,212.16,337.84,60.007,1503228604,"274151322000094","219011344069620",30.63,20.00,0,297.26,391.34,3.9,1.8,0.018,880301.6,880301.6,19233,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228616,2372004.00
08/20/2017 07:30,2,0.311,ACTIVE,213.06,338.14,59.991,1503228604,"201051344000579","219011344069620",28.31,19.00,0,299.97,342.95,8.9,6.7,0.031,827383.7,827383.7,18941,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228617,2372005.00
08/20/2017 07:30,2,0.285,ACTIVE,212.83,337.24,60.002,1503228604,"201051344000890","219011344069620",28.45,19.30,0,299.07,340.85,8.2,6.0,0.027,811090.0,811090.0,18943,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228618,2372006.00
08/20/2017 07:30,2,0.281,ACTIVE,213.06,338.44,59.991,1503228604,"201051344000438","219011344069620",27.79,18.70,0,298.47,342.05,7.9,5.7,0.031,813328.8,813328.8,18924,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228619,2372007.00
08/20/2017 07:30,2,0.314,ACTIVE,213.06,337.54,59.986,1503228604,"201051344000417","219011344069620",17.89,18.70,0,298.77,352.27,5.7,3.6,0.018,723077.1,723077.1,18974,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228620,2372008.00
08/20/2017 07:30,2,0.203,ACTIVE,212.16,337.84,59.986,1503228604,"274151322000083","219011344069620",26.64,20.70,0,299.07,341.75,5.5,3.4,0.022,1053511.0,1053511.0,18838,0,0,0,L,1151911521,0,121.78,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228620,2372009.00
08/20/2017 07:30,2,0.205,ACTIVE,212.61,337.54,59.986,1503228604,"274151322000076","219011344069620",27.77,21.00,0,320.71,361.89,5.8,3.7,0.022,1124940.4,1124940.4,18824,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228621,2372010.00
08/20/2017 07:30,2,0.285,ACTIVE,213.06,338.14,59.986,1503228604,"201051344000868","219011344069620",27.65,19.00,0,299.97,342.65,8.0,5.8,0.031,807385.5,807385.5,18955,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228622,2372011.00
08/20/2017 07:30,2,0.195,ACTIVE,212.16,337.24,59.986,1503228604,"274151322000095","219011344069620",27.02,20.30,0,299.37,340.85,5.4,3.3,0.022,1114084.0,1114084.0,18848,0,0,0,L,1151911521,0,122.46,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228623,2372012.00
08/20/2017 07:30,2,0.266,ACTIVE,213.06,339.04,59.986,1503228604,"201051344000988","219011344069620",17.89,18.70,0,297.26,350.77,4.8,2.7,0.013,695199.0,695199.0,18927,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228624,2372013.00
08/20/2017 07:30,2,0.271,ACTIVE,212.61,336.64,59.986,1503228604,"201051344001025","219011344069620",27.77,18.70,0,298.47,341.45,7.7,5.5,0.027,814392.3,814392.3,18927,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228625,2372014.00
08/20/2017 07:30,2,0.281,ACTIVE,213.06,338.14,59.996,1503228604,"201051344000458","219011344069620",27.49,19.50,0,299.67,342.65,7.9,5.7,0.027,818445.1,818445.1,18922,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228626,2372015.00
08/20/2017 07:30,2,0.273,ACTIVE,213.74,340.25,60.023,1503228604,"201051344000853","219011344069620",28.19,18.70,0,299.67,344.15,7.9,5.7,0.031,819869.9,819869.9,18949,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228627,2372016.00
08/20/2017 07:30,2,0.254,ACTIVE,213.06,338.74,59.981,1503228604,"201051344000685","219011344069620",27.57,18.70,0,298.17,342.05,7.1,4.9,0.031,813135.7,813135.7,18965,0,0,0,L,1122011218,0,122.91,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228628,2372017.00
08/20/2017 07:30,2,0.260,ACTIVE,212.83,337.54,59.970,1503228604,"201051344000917","219011344069620",28.21,19.50,0,297.26,341.75,7.4,5.2,0.027,809846.2,809846.2,18960,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228629,2372018.00
08/20/2017 07:30,2,0.264,ACTIVE,213.29,338.14,59.954,1503228604,"201051344001145","219011344069620",27.47,18.70,0,299.37,341.45,7.4,5.2,0.027,817871.2,817871.2,18944,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228629,2372019.00
08/20/2017 07:30,2,0.273,ACTIVE,213.06,337.84,59.986,1503228604,"201051344000651","219011344069620",27.73,18.00,0,298.17,342.05,7.7,5.5,0.027,806862.6,806862.6,18935,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228630,2372020.00
08/20/2017 07:30,2,0.193,ALERT,211.93,337.54,59.986,1503228604,"274151322000088","219011344069620",25.74,20.70,0,299.37,341.15,5.1,3.0,0.022,1011006.1,1011006.1,18835,0,0,0,L,1151911521,0,122.46,122.01,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228632,2372021.00
08/20/2017 07:30,2,0.146,ACTIVE,212.83,339.04,59.981,1503228604,"274151322000068","219011344069620",31.09,21.30,0,298.17,391.64,4.6,2.5,0.018,881224.8,881224.8,19246,0,0,0,L,1151911521,0,122.46,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228633,2372022.00
08/20/2017 07:30,2,0.295,ACTIVE,212.38,336.34,60.023,1503228604,"201051344001135","219011344069620",27.67,19.00,0,299.07,340.85,8.3,6.1,0.040,802439.0,802439.0,18901,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228634,2372023.00
08/20/2017 07:30,2,0.271,ACTIVE,212.83,339.04,60.028,1503228604,"201051344000594","219011344069620",28.41,19.30,0,299.67,342.65,7.9,5.7,0.031,821918.5,821918.5,18932,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228635,2372024.00
08/20/2017 07:30,2,0.275,ACTIVE,213.06,336.94,59.986,1503228604,"201051344001203","219011344069620",28.23,19.00,0,298.77,342.65,7.9,5.7,0.031,812454.8,812454.8,18964,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228636,2372025.00
08/20/2017 07:30,2,0.209,ACTIVE,212.16,337.84,59.981,1503228604,"274151322000054","219011344069620",25.25,21.50,0,319.51,359.18,5.3,3.2,0.022,1026805.4,1026805.4,18812,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228637,2372026.00
08/20/2017 07:30,2,0.277,ACTIVE,213.06,338.74,59.986,1503228604,"201051344000867","219011344069620",28.05,19.50,0,299.07,342.95,7.9,5.7,0.031,806099.6,806099.6,18964,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228638,2372027.00
08/20/2017 07:30,2,0.289,ACTIVE,212.83,337.84,59.981,1503228604,"201051344001093","219011344069620",28.23,19.30,0,298.17,341.75,8.3,6.1,0.027,809833.7,809833.7,18967,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228639,2372028.00
