ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 07:30,2,0.242,ACTIVE,213.06,338.74,59.991,1503228604,"201051344000900","219011344069620",27.41,18.70,0,299.07,342.05,6.8,4.6,0.031,828094.5,828094.5,18967,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228639,2372029.00
08/20/2017 07:30,2,0.281,ACTIVE,213.06,338.74,59.981,1503228604,"201051344000648","219011344069620",27.69,18.30,0,299.07,342.95,7.9,5.7,0.031,814459.9,814459.9,18938,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228640,2372030.00
08/20/2017 07:30,2,0.287,ACTIVE,213.06,339.04,59.986,1503228604,"201051344000569","219011344069620",27.75,19.00,0,300.27,342.65,8.1,5.9,0.035,829714.7,829714.7,18907,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228641,2372031.00
08/20/2017 07:30,2,0.293,ACTIVE,213.29,337.84,59.981,1503228604,"201051344000983","219011344069620",28.17,19.00,0,299.67,342.35,8.4,6.2,0.027,820589.2,820589.2,18941,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228643,2372032.00
08/20/2017 07:30,2,0.285,ACTIVE,213.06,338.44,59.954,1503228604,"201051344001158","219011344069620",26.78,18.30,0,299.07,342.05,7.8,5.6,0.040,804449.0,804449.0,18945,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228644,2372033.00
08/20/2017 07:30,2,0.279,ACTIVE,213.51,339.65,59.986,1503228604,"201051344000576","219011344069620",27.85,18.70,0,299.67,344.15,7.9,5.7,0.031,818999.5,818999.5,18958,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228645,2372034.00
08/20/2017 07:30,2,0.211,ACTIVE,212.38,337.84,59.986,1503228604,"274151322000087","219011344069620",26.46,22.00,0,297.87,341.75,5.7,3.5,0.027,1002164.4,1002164.4,19069,0,0,0,L,1151911521,0,122.23,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503228645,2372035.00
08/20/2017 07:45,2,0.455,ACTIVE,213.51,340.85,59.986,1503229504,"201051344000645","219011344069620",28.13,19.80,0,333.93,346.26,13.0,10.6,0.075,817902.3,817902.3,18929,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229505,2372036.00
08/20/2017 07:45,2,0.369,ACTIVE,212.38,339.65,59.986,1503229504,"274151322000085","219011344069620",26.88,21.80,0,334.84,342.95,10.1,7.8,0.053,1021403.3,1021403.3,18829,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229506,2372037.00
08/20/2017 07:45,2,0.467,ACTIVE,213.74,342.35,59.996,1503229504,"201051344000633","219011344069620",28.80,19.30,0,332.13,347.76,13.7,11.3,0.084,805071.5,805071.5,18980,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229507,2372038.00
08/20/2017 07:45,2,0.488,ACTIVE,213.29,340.25,60.018,1503229504,"201051344000469","219011344069620",27.95,18.70,0,331.23,345.96,13.8,11.4,0.084,809064.5,809064.5,18945,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229508,2372039.00
08/20/2017 07:45,2,0.461,ACTIVE,212.16,338.44,59.986,1503229504,"201051344000646","219011344069620",27.61,19.30,0,330.63,344.45,12.9,10.5,0.071,803323.7,803323.7,18934,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229509,2372040.00
08/20/2017 07:45,2,0.426,ACTIVE,211.93,339.04,59.986,1503229504,"274151322000052","219011344069620",27.85,21.50,0,333.03,344.15,12.1,9.7,0.062,1064289.6,1064289.6,18821,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229509,2372041.00
08/20/2017 07:45,2,0.461,ACTIVE,212.83,339.04,59.996,1503229504,"201051344000585","219011344069620",28.37,19.50,0,331.83,344.45,13.3,10.9,0.075,817507.0,817507.0,18931,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229510,2372042.00
08/20/2017 07:45,2,0.467,ACTIVE,212.61,338.74,59.986,1503229504,"201051344001230","219011344069620",28.37,19.30,0,330.93,343.55,13.4,11.1,0.080,807770.6,807770.6,18974,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229511,2372043.00
08/20/2017 07:45,2,0.463,ACTIVE,213.06,339.34,59.991,1503229504,"201051344000582","219011344069620",27.85,19.30,0,332.73,344.76,13.1,10.7,0.075,796700.8,796700.8,18918,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229512,2372044.00
08/20/2017 07:45,2,0.500,ACTIVE,212.38,338.74,60.023,1503229504,"201051344000955","219011344069620",28.94,19.30,0,331.23,344.15,14.7,12.2,0.084,816991.7,816991.7,18943,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229513,2372045.00
08/20/2017 07:45,2,0.258,ACTIVE,212.38,399.16,59.981,1503229504,"274151322000094","219011344069620",37.59,21.50,0,335.44,408.18,9.8,7.6,0.049,880302.6,880302.6,19234,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229514,2372046.00
08/20/2017 07:45,2,0.529,ACTIVE,213.29,339.95,59.991,1503229504,"201051344000579","219011344069620",24.57,19.50,0,333.03,346.56,13.2,10.8,0.075,827385.9,827385.9,18942,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229515,2372047.00
08/20/2017 07:45,2,0.490,ACTIVE,212.61,338.14,59.996,1503229504,"201051344000890","219011344069620",28.57,19.80,0,331.53,344.15,14.2,11.8,0.084,811092.1,811092.1,18944,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229516,2372048.00
08/20/2017 07:45,2,0.480,ACTIVE,212.83,339.34,59.996,1503229504,"201051344000438","219011344069620",28.49,19.30,0,332.43,345.06,13.9,11.5,0.080,813330.8,813330.8,18925,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229517,2372049.00
08/20/2017 07:45,2,0.494,ACTIVE,212.83,338.44,59.991,1503229504,"201051344000417","219011344069620",18.45,19.30,0,330.63,343.55,9.2,7.0,0.049,723078.4,723078.4,18975,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229518,2372050.00
08/20/2017 07:45,2,0.387,ACTIVE,212.16,340.25,59.986,1503229504,"274151322000083","219011344069620",27.89,21.30,0,334.54,343.25,10.9,8.6,0.062,1053512.4,1053512.4,18839,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229519,2372051.00
08/20/2017 07:45,2,0.406,ACTIVE,212.83,339.65,60.002,1503229504,"274151322000076","219011344069620",27.85,21.80,0,335.44,343.55,11.5,9.2,0.075,1124941.9,1124941.9,18825,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229520,2372052.00
08/20/2017 07:45,2,0.480,ACTIVE,213.06,340.55,59.981,1503229504,"201051344000868","219011344069620",28.61,19.30,0,332.73,345.96,13.9,11.5,0.075,807387.6,807387.6,18956,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229520,2372053.00
08/20/2017 07:45,2,0.367,ACTIVE,212.16,337.54,59.996,1503229504,"274151322000095","219011344069620",27.83,21.30,0,334.24,342.65,10.4,8.1,0.062,1114085.3,1114085.3,18849,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229521,2372054.00
08/20/2017 07:45,2,0.459,ACTIVE,213.29,340.85,60.002,1503229504,"201051344000988","219011344069620",18.09,19.30,0,331.83,345.36,8.4,6.2,0.057,695200.1,695200.1,18928,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229522,2372055.00
08/20/2017 07:45,2,0.461,ACTIVE,212.38,337.84,59.991,1503229504,"201051344001025","219011344069620",28.39,19.00,0,331.23,344.45,13.3,10.9,0.084,814394.2,814394.2,18928,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229523,2372056.00
08/20/2017 07:45,2,0.457,ACTIVE,213.06,339.65,59.996,1503229504,"201051344000458","219011344069620",28.37,20.00,0,332.43,345.66,13.2,10.8,0.075,818447.1,818447.1,18923,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229524,2372057.00
08/20/2017 07:45,2,0.463,ACTIVE,213.74,342.05,59.959,1503229504,"201051344000853","219011344069620",27.85,19.00,0,334.54,347.16,13.1,10.7,0.075,819871.8,819871.8,18950,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229525,2372058.00
08/20/2017 07:45,2,0.451,ACTIVE,212.83,339.95,59.965,1503229504,"201051344000685","219011344069620",28.23,19.30,0,332.13,345.36,12.9,10.5,0.080,813137.5,813137.5,18966,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229526,2372059.00
08/20/2017 07:45,2,0.457,ACTIVE,212.83,339.34,59.991,1503229504,"201051344000917","219011344069620",27.49,20.00,0,331.23,344.76,12.8,10.4,0.075,809848.1,809848.1,18961,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229527,2372060.00
08/20/2017 07:45,2,0.439,ACTIVE,212.83,339.34,60.002,1503229504,"201051344001145","219011344069620",28.49,19.00,0,332.73,345.06,12.7,10.3,0.071,817873.0,817873.0,18945,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229528,2372061.00
08/20/2017 07:45,2,0.473,ACTIVE,212.83,339.34,59.965,1503229504,"201051344000651","219011344069620",28.11,18.70,0,332.43,344.76,13.5,11.1,0.075,806864.6,806864.6,18936,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229529,2372062.00
08/20/2017 07:45,2,0.393,ACTIVE,211.93,338.14,59.986,1503229504,"274151322000088","219011344069620",27.33,21.30,0,333.63,343.25,10.9,8.6,0.066,1011007.3,1011007.3,18837,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229529,2372063.00
08/20/2017 07:45,2,0.277,ACTIVE,213.06,400.96,59.991,1503229504,"274151322000068","219011344069620",37.71,22.80,0,336.04,410.88,10.7,8.4,0.053,881226.0,881226.0,19247,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229530,2372064.00
08/20/2017 07:45,2,0.475,ACTIVE,212.38,338.14,59.986,1503229504,"201051344001135","219011344069620",28.88,19.30,0,331.83,343.85,13.9,11.5,0.084,802441.1,802441.1,18902,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229531,2372065.00
08/20/2017 07:45,2,0.482,ACTIVE,213.06,341.15,59.991,1503229504,"201051344000594","219011344069620",28.25,19.80,0,331.83,345.36,13.8,11.4,0.084,821920.6,821920.6,18933,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229532,2372066.00
08/20/2017 07:45,2,0.490,ACTIVE,212.83,338.74,59.981,1503229504,"201051344001203","219011344069620",28.27,19.50,0,332.43,345.66,14.1,11.7,0.084,812456.9,812456.9,18965,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229533,2372067.00
08/20/2017 07:45,2,0.379,ACTIVE,211.93,338.74,60.012,1503229504,"274151322000054","219011344069620",26.62,22.30,0,333.93,343.25,10.2,8.0,0.062,1026806.6,1026806.6,18813,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229534,2372068.00
08/20/2017 07:45,2,0.473,ACTIVE,213.29,339.95,59.991,1503229504,"201051344000867","219011344069620",28.98,19.80,0,332.13,345.96,13.9,11.5,0.080,806101.7,806101.7,18965,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229535,2372069.00
08/20/2017 07:45,2,0.514,ACTIVE,212.61,339.65,59.991,1503229504,"201051344001093","219011344069620",28.43,19.80,0,331.23,345.96,14.8,12.4,0.088,809836.0,809836.0,18968,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229536,2372070.00
08/20/2017 07:45,2,0.443,ACTIVE,213.06,340.85,59.996,1503229504,"201051344000900","219011344069620",28.13,19.30,0,331.83,345.96,12.6,10.3,0.084,828096.3,828096.3,18968,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229537,2372071.00
08/20/2017 07:45,2,0.477,ACTIVE,213.29,340.55,59.996,1503229504,"201051344000648","219011344069620",28.33,19.00,0,333.03,345.96,13.7,11.3,0.080,814462.0,814462.0,18939,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229538,2372072.00
08/20/2017 07:45,2,0.465,ACTIVE,213.06,340.25,59.996,1503229504,"201051344000569","219011344069620",28.55,19.50,0,332.43,345.66,13.5,11.1,0.084,829716.8,829716.8,18908,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229539,2372073.00
08/20/2017 07:45,2,0.467,ACTIVE,213.29,340.55,59.970,1503229504,"201051344000983","219011344069620",28.80,19.30,0,332.13,345.66,13.7,11.3,0.080,820591.3,820591.3,18942,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229539,2372074.00
08/20/2017 07:45,2,0.473,ACTIVE,213.29,340.55,59.986,1503229504,"201051344001158","219011344069620",27.91,19.00,0,331.53,345.96,13.4,11.0,0.084,804451.0,804451.0,18946,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229540,2372075.00
08/20/2017 07:45,2,0.471,ACTIVE,213.74,341.75,59.986,1503229504,"201051344000576","219011344069620",28.39,19.30,0,333.63,346.86,13.6,11.2,0.080,819001.5,819001.5,18959,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229541,2372076.00
08/20/2017 07:45,2,0.400,ACTIVE,210.57,336.94,59.986,1503229504,"274151322000087","219011344069620",27.59,22.50,0,333.33,343.25,11.2,8.9,0.066,1002165.9,1002165.9,19070,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503229542,2372077.00
08/20/2017 08:00,2,0.721,ACTIVE,213.74,343.55,59.959,1503230403,"201051344000645","219011344069620",28.63,20.30,0,334.84,352.27,20.9,18.2,0.159,817906.0,817906.0,18930,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230404,2372078.00
08/20/2017 08:00,2,0.621,ACTIVE,211.93,341.45,59.965,1503230403,"274151322000085","219011344069620",27.69,22.50,0,333.33,346.86,17.4,14.9,0.106,1021406.1,1021406.1,18830,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230405,2372079.00
08/20/2017 08:00,2,0.738,ACTIVE,213.74,344.76,59.965,1503230403,"201051344000633","219011344069620",28.57,20.00,0,333.93,353.47,21.4,18.7,0.159,805075.2,805075.2,18981,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230406,2372080.00
08/20/2017 08:00,2,0.740,ACTIVE,213.29,343.55,59.965,1503230403,"201051344000469","219011344069620",29.18,19.50,0,332.43,351.97,21.9,19.2,0.168,809068.3,809068.3,18946,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230407,2372081.00
08/20/2017 08:00,2,0.715,ACTIVE,212.38,341.45,59.959,1503230403,"201051344000646","219011344069620",29.22,20.00,0,331.23,350.47,21.1,18.5,0.150,803327.4,803327.4,18935,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230408,2372082.00
08/20/2017 08:00,2,0.689,ACTIVE,211.93,339.95,59.965,1503230403,"274151322000052","219011344069620",28.63,22.50,0,330.63,347.76,20.0,17.4,0.128,1064293.0,1064293.0,18822,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230408,2372083.00
08/20/2017 08:00,2,0.693,ACTIVE,212.83,341.75,59.965,1503230403,"201051344000585","219011344069620",29.10,20.70,0,332.13,349.56,20.5,17.8,0.141,817510.6,817510.6,18932,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230409,2372084.00
08/20/2017 08:00,2,0.732,ACTIVE,212.61,341.15,59.965,1503230403,"201051344001230","219011344069620",28.98,20.70,0,330.63,349.26,21.5,18.8,0.155,807774.3,807774.3,18975,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230410,2372085.00
08/20/2017 08:00,2,0.711,ACTIVE,213.29,342.05,59.965,1503230403,"201051344000582","219011344069620",28.77,20.00,0,332.73,350.77,20.7,18.1,0.146,796704.4,796704.4,18919,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230411,2372086.00
08/20/2017 08:00,2,0.783,ACTIVE,212.38,341.45,59.944,1503230403,"201051344000955","219011344069620",28.96,20.00,0,330.63,350.17,23.0,20.3,0.168,816995.8,816995.8,18944,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230412,2372087.00
08/20/2017 08:00,2,0.441,ACTIVE,212.16,411.18,59.954,1503230403,"274151322000094","219011344069620",38.51,23.00,0,335.74,427.41,17.2,14.7,0.106,880305.4,880305.4,19235,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230413,2372088.00
08/20/2017 08:00,2,0.734,ACTIVE,213.29,343.25,59.959,1503230403,"201051344000579","219011344069620",29.90,20.30,0,333.63,351.97,22.3,19.6,0.155,827389.9,827389.9,18943,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230414,2372089.00
08/20/2017 08:00,2,0.758,ACTIVE,212.61,341.15,60.007,1503230403,"201051344000890","219011344069620",29.32,20.70,0,331.53,351.07,22.5,19.8,0.155,811096.1,811096.1,18945,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230415,2372090.00
08/20/2017 08:00,2,0.742,ACTIVE,212.83,342.05,59.928,1503230403,"201051344000438","219011344069620",29.32,20.00,0,332.43,351.07,22.1,19.4,0.164,813334.7,813334.7,18926,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230416,2372091.00
08/20/2017 08:00,2,0.768,ACTIVE,213.06,340.25,59.944,1503230403,"201051344000417","219011344069620",18.75,19.80,0,332.13,346.26,14.6,12.1,0.106,723080.8,723080.8,18976,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230417,2372092.00
08/20/2017 08:00,2,0.633,ACTIVE,212.16,337.54,59.970,1503230403,"274151322000083","219011344069620",28.65,22.00,0,333.03,347.46,18.4,15.8,0.110,1053515.5,1053515.5,18840,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230417,2372093.00
08/20/2017 08:00,2,0.664,ACTIVE,212.83,342.95,59.981,1503230403,"274151322000076","219011344069620",29.36,22.50,0,333.93,347.76,19.8,17.2,0.133,1124945.2,1124945.2,18826,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230418,2372094.00
08/20/2017 08:00,2,0.760,ACTIVE,213.06,343.25,59.975,1503230403,"201051344000868","219011344069620",28.84,20.00,0,332.43,351.97,22.2,19.5,0.155,807391.5,807391.5,18957,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230419,2372095.00
08/20/2017 08:00,2,0.600,ACTIVE,211.93,339.34,59.970,1503230403,"274151322000095","219011344069620",29.26,21.80,0,333.03,346.26,17.8,15.2,0.110,1114088.2,1114088.2,18850,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230420,2372096.00
08/20/2017 08:00,2,0.734,ACTIVE,213.29,342.65,59.986,1503230403,"201051344000988","219011344069620",18.79,19.80,0,333.33,349.26,14.0,11.6,0.106,695202.3,695202.3,18929,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230421,2372097.00
08/20/2017 08:00,2,0.721,ACTIVE,212.83,340.85,59.970,1503230403,"201051344001025","219011344069620",28.98,20.00,0,331.83,350.77,21.1,18.5,0.150,814397.9,814397.9,18929,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230422,2372098.00
08/20/2017 08:00,2,0.680,ACTIVE,213.06,342.35,59.975,1503230403,"201051344000458","219011344069620",29.66,21.00,0,333.03,351.37,20.4,17.8,0.150,818450.7,818450.7,18924,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230423,2372099.00
08/20/2017 08:00,2,0.701,ACTIVE,213.74,344.45,59.991,1503230403,"201051344000853","219011344069620",29.12,20.00,0,333.93,352.57,20.7,18.1,0.150,819875.5,819875.5,18951,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230424,2372100.00
08/20/2017 08:00,2,0.693,ACTIVE,212.83,342.35,59.986,1503230403,"201051344000685","219011344069620",29.32,20.00,0,331.83,350.77,20.6,18.0,0.164,813141.1,813141.1,18967,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230425,2372101.00
08/20/2017 08:00,2,0.691,ACTIVE,212.83,342.05,59.970,1503230403,"201051344000917","219011344069620",28.88,21.00,0,330.93,350.47,20.3,17.7,0.146,809851.6,809851.6,18962,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230426,2372102.00
08/20/2017 08:00,2,0.695,ACTIVE,212.83,342.05,59.938,1503230403,"201051344001145","219011344069620",28.69,19.80,0,333.33,351.07,20.2,17.6,0.146,817876.5,817876.5,18946,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230427,2372103.00
08/20/2017 08:00,2,0.717,ACTIVE,212.83,342.35,59.986,1503230403,"201051344000651","219011344069620",29.10,19.80,0,332.13,351.07,21.2,18.5,0.150,806868.3,806868.3,18937,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230428,2372104.00
08/20/2017 08:00,2,0.650,ACTIVE,211.48,337.84,59.986,1503230403,"274151322000088","219011344069620",28.23,22.30,0,332.43,347.16,18.6,16.0,0.110,1011010.5,1011010.5,18838,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230429,2372105.00
08/20/2017 08:00,2,0.449,ACTIVE,212.38,413.89,59.975,1503230403,"274151322000068","219011344069620",39.04,24.30,0,335.74,425.31,17.9,15.3,0.102,881229.0,881229.0,19248,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230430,2372106.00
08/20/2017 08:00,2,0.742,ACTIVE,212.61,341.45,59.975,1503230403,"201051344001135","219011344069620",29.10,20.00,0,330.63,350.47,21.9,19.2,0.150,802445.0,802445.0,18903,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230431,2372107.00
08/20/2017 08:00,2,0.754,ACTIVE,212.83,342.65,59.986,1503230403,"201051344000594","219011344069620",28.55,20.30,0,332.43,351.37,21.8,19.1,0.159,821924.4,821924.4,18934,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230432,2372108.00
08/20/2017 08:00,2,0.752,ACTIVE,213.06,341.75,59.986,1503230403,"201051344001203","219011344069620",29.16,20.30,0,331.83,351.97,22.2,19.6,0.159,812460.8,812460.8,18966,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230433,2372109.00
08/20/2017 08:00,2,0.631,ACTIVE,211.93,342.05,59.986,1503230403,"274151322000054","219011344069620",27.73,23.30,0,332.73,346.86,17.7,15.2,0.102,1026809.6,1026809.6,18814,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230434,2372110.00
08/20/2017 08:00,2,0.750,ACTIVE,213.51,342.65,59.991,1503230403,"201051344000867","219011344069620",28.98,21.00,0,333.33,352.27,22.1,19.4,0.150,806105.6,806105.6,18966,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230434,2372111.00
08/20/2017 08:00,2,0.785,ACTIVE,212.83,342.65,60.028,1503230403,"201051344001093","219011344069620",29.34,20.70,0,331.83,351.67,23.4,20.6,0.159,809840.1,809840.1,18969,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230435,2372112.00
08/20/2017 08:00,2,0.711,ACTIVE,213.06,343.55,59.986,1503230403,"201051344000900","219011344069620",29.04,19.80,0,332.43,351.97,20.9,18.3,0.159,828099.9,828099.9,18969,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230436,2372113.00
08/20/2017 08:00,2,0.729,ACTIVE,213.29,343.55,59.991,1503230403,"201051344000648","219011344069620",28.94,19.80,0,333.63,352.27,21.4,18.7,0.155,814465.7,814465.7,18940,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230437,2372114.00
08/20/2017 08:00,2,0.701,ACTIVE,213.29,342.65,59.991,1503230403,"201051344000569","219011344069620",29.80,20.30,0,333.63,351.67,21.2,18.5,0.150,829720.6,829720.6,18909,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230438,2372115.00
08/20/2017 08:00,2,0.725,ACTIVE,213.29,342.65,59.949,1503230403,"201051344000983","219011344069620",28.98,20.00,0,333.03,351.37,21.3,18.6,0.159,820595.1,820595.1,18943,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230439,2372116.00
08/20/2017 08:00,2,0.729,ACTIVE,213.29,342.65,60.007,1503230403,"201051344001158","219011344069620",29.10,19.80,0,333.33,352.87,21.5,18.8,0.164,804454.8,804454.8,18947,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230440,2372117.00
08/20/2017 08:00,2,0.727,ACTIVE,213.74,344.45,60.012,1503230403,"201051344000576","219011344069620",29.00,19.80,0,333.33,353.17,21.4,18.7,0.155,819005.2,819005.2,18960,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230441,2372118.00
08/20/2017 08:00,2,0.660,ACTIVE,212.16,342.35,59.986,1503230403,"274151322000087","219011344069620",27.91,23.50,0,332.43,347.46,18.7,16.1,0.110,1002169.1,1002169.1,19071,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503230442,2372119.00
08/20/2017 08:15,2,1.129,ACTIVE,213.51,346.86,59.975,1503231303,"201051344000645","219011344069620",29.18,21.30,0,334.24,360.69,33.4,30.3,0.261,817911.8,817911.8,18931,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231304,2372120.00
08/20/2017 08:15,2,1.002,ACTIVE,211.48,344.15,59.970,1503231303,"274151322000085","219011344069620",28.27,23.30,0,330.33,351.67,28.6,25.7,0.186,1021411.0,1021411.0,18831,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231305,2372121.00
08/20/2017 08:15,2,1.139,ACTIVE,213.51,348.06,59.970,1503231303,"201051344000633","219011344069620",29.44,21.00,0,333.33,361.29,33.9,30.8,0.278,805081.2,805081.2,18982,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231306,2372122.00
08/20/2017 08:15,2,1.182,ACTIVE,213.29,346.86,59.959,1503231303,"201051344000469","219011344069620",28.65,20.30,0,331.83,360.69,34.3,31.2,0.283,809074.4,809074.4,18947,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231307,2372123.00
08/20/2017 08:15,2,1.121,ACTIVE,212.16,344.45,59.970,1503231303,"201051344000646","219011344069620",29.20,21.30,0,331.23,357.98,33.2,30.2,0.270,803333.2,803333.2,18936,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231308,2372124.00
08/20/2017 08:15,2,1.094,ACTIVE,211.70,346.56,59.965,1503231303,"274151322000052","219011344069620",28.82,23.30,0,329.43,353.47,32.0,28.9,0.217,1064298.6,1064298.6,18823,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231309,2372125.00
08/20/2017 08:15,2,1.082,ACTIVE,213.06,345.36,59.975,1503231303,"201051344000585","219011344069620",29.32,21.80,0,331.83,357.08,32.2,29.1,0.247,817516.3,817516.3,18933,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231310,2372126.00
08/20/2017 08:15,2,1.139,ACTIVE,212.38,343.85,59.965,1503231303,"201051344001230","219011344069620",29.38,22.30,0,330.33,357.38,33.9,30.8,0.270,807780.3,807780.3,18976,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231311,2372127.00
08/20/2017 08:15,2,1.105,ACTIVE,213.29,345.36,59.965,1503231303,"201051344000582","219011344069620",29.14,21.30,0,332.13,358.88,32.7,29.6,0.252,796710.2,796710.2,18920,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231312,2372128.00
08/20/2017 08:15,2,1.188,ACTIVE,212.38,344.76,60.018,1503231303,"201051344000955","219011344069620",29.56,21.50,0,330.93,358.88,35.6,32.4,0.287,817002.2,817002.2,18945,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231312,2372129.00
08/20/2017 08:15,2,0.709,ACTIVE,211.48,413.59,59.965,1503231303,"274151322000094","219011344069620",38.88,24.50,0,334.54,428.31,28.1,25.2,0.186,880310.2,880310.2,19236,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231313,2372130.00
08/20/2017 08:15,2,1.158,ACTIVE,213.29,346.56,59.912,1503231303,"201051344000579","219011344069620",29.68,21.30,0,333.93,360.38,34.9,31.7,0.270,827396.1,827396.1,18944,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231314,2372131.00
08/20/2017 08:15,2,1.176,ACTIVE,212.38,343.55,59.975,1503231303,"201051344000890","219011344069620",29.44,22.00,0,331.53,358.88,35.1,32.0,0.270,811102.3,811102.3,18946,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231315,2372132.00
08/20/2017 08:15,2,1.150,ACTIVE,212.83,345.36,60.012,1503231303,"201051344000438","219011344069620",29.70,21.00,0,332.43,359.78,34.6,31.5,0.274,813340.9,813340.9,18927,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231316,2372133.00
08/20/2017 08:15,2,1.168,ACTIVE,212.83,342.05,59.986,1503231303,"201051344000417","219011344069620",19.06,21.30,0,331.83,351.37,22.6,19.9,0.172,723084.7,723084.7,18977,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231317,2372134.00
08/20/2017 08:15,2,1.018,ACTIVE,211.70,342.65,59.981,1503231303,"274151322000083","219011344069620",28.73,23.00,0,331.23,352.27,29.6,26.6,0.203,1053520.6,1053520.6,18841,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231318,2372135.00
08/20/2017 08:15,2,1.094,ACTIVE,212.38,342.05,59.970,1503231303,"274151322000076","219011344069620",29.72,23.50,0,331.53,353.77,32.9,29.8,0.221,1124950.9,1124950.9,18827,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231319,2372136.00
08/20/2017 08:15,2,1.180,ACTIVE,213.06,345.96,59.975,1503231303,"201051344000868","219011344069620",29.22,21.00,0,333.03,360.38,35.0,31.8,0.274,807397.7,807397.7,18958,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231320,2372137.00
08/20/2017 08:15,2,1.014,ACTIVE,211.48,345.96,59.949,1503231303,"274151322000095","219011344069620",29.44,22.80,0,331.53,351.67,30.2,27.3,0.194,1114093.3,1114093.3,18851,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231321,2372138.00
08/20/2017 08:15,2,1.168,ACTIVE,213.29,344.76,59.981,1503231303,"201051344000988","219011344069620",19.04,20.70,0,333.63,354.97,22.5,19.8,0.177,695206.1,695206.1,18930,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231321,2372139.00
08/20/2017 08:15,2,1.125,ACTIVE,212.61,344.45,59.933,1503231303,"201051344001025","219011344069620",29.30,21.50,0,332.13,358.88,33.5,30.4,0.261,814403.8,814403.8,18930,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231322,2372140.00
08/20/2017 08:15,2,1.104,ACTIVE,213.29,345.96,59.922,1503231303,"201051344000458","219011344069620",29.28,21.80,0,334.24,359.48,32.8,29.7,0.265,818456.4,818456.4,18925,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231323,2372141.00
08/20/2017 08:15,2,1.115,ACTIVE,213.74,348.06,59.965,1503231303,"201051344000853","219011344069620",29.62,21.00,0,336.04,361.29,33.5,30.4,0.265,819881.3,819881.3,18952,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231324,2372142.00
08/20/2017 08:15,2,1.104,ACTIVE,212.83,345.66,59.959,1503231303,"201051344000685","219011344069620",29.40,21.50,0,331.83,358.88,32.9,29.8,0.278,813146.8,813146.8,18968,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231325,2372143.00
08/20/2017 08:15,2,1.098,ACTIVE,212.83,345.96,59.965,1503231303,"201051344000917","219011344069620",29.14,22.00,0,332.13,358.58,32.5,29.4,0.256,809857.3,809857.3,18963,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231326,2372144.00
08/20/2017 08:15,2,1.082,ACTIVE,212.83,344.45,59.959,1503231303,"201051344001145","219011344069620",29.56,21.30,0,333.33,358.58,32.4,29.3,0.252,817882.2,817882.2,18947,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231327,2372145.00
08/20/2017 08:15,2,1.129,ACTIVE,213.06,345.96,59.970,1503231303,"201051344000651","219011344069620",29.40,21.00,0,332.43,359.48,33.7,30.6,0.261,806874.2,806874.2,18938,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231328,2372146.00
08/20/2017 08:15,2,1.047,ACTIVE,211.25,343.85,59.959,1503231303,"274151322000088","219011344069620",28.67,23.00,0,329.73,352.27,30.4,27.4,0.186,1011015.7,1011015.7,18839,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231329,2372147.00
08/20/2017 08:15,2,0.732,ACTIVE,212.38,408.78,59.954,1503231303,"274151322000068","219011344069620",38.39,25.50,0,331.83,431.92,28.6,25.7,0.186,881233.9,881233.9,19249,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231330,2372148.00
08/20/2017 08:15,2,1.158,ACTIVE,212.61,344.15,59.981,1503231303,"201051344001135","219011344069620",29.30,21.50,0,331.53,358.58,34.4,31.3,0.265,802451.1,802451.1,18904,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231330,2372149.00
08/20/2017 08:15,2,1.146,ACTIVE,212.83,345.36,59.954,1503231303,"201051344000594","219011344069620",29.68,21.50,0,331.53,359.78,34.5,31.4,0.265,821930.5,821930.5,18935,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231331,2372150.00
08/20/2017 08:15,2,1.182,ACTIVE,213.06,345.36,59.970,1503231303,"201051344001203","219011344069620",29.26,21.30,0,333.33,360.99,35.0,31.9,0.283,812467.0,812467.0,18967,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231332,2372151.00
08/20/2017 08:15,2,1.012,ACTIVE,211.48,342.05,59.986,1503231303,"274151322000054","219011344069620",28.61,24.30,0,330.93,351.97,29.3,26.4,0.194,1026814.6,1026814.6,18815,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231333,2372152.00
08/20/2017 08:15,2,1.176,ACTIVE,213.29,345.96,59.991,1503231303,"201051344000867","219011344069620",29.36,21.80,0,333.33,360.08,35.0,31.9,0.270,806111.8,806111.8,18967,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231334,2372153.00
08/20/2017 08:15,2,1.225,ACTIVE,212.83,346.26,59.965,1503231303,"201051344001093","219011344069620",29.36,21.80,0,331.53,360.99,36.5,33.3,0.274,809846.7,809846.7,18970,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231335,2372154.00
08/20/2017 08:15,2,1.141,ACTIVE,213.06,346.86,59.986,1503231303,"201051344000900","219011344069620",29.48,20.70,0,333.33,360.69,34.1,31.0,0.274,828105.8,828105.8,18970,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231336,2372155.00
08/20/2017 08:15,2,1.152,ACTIVE,213.51,346.26,59.965,1503231303,"201051344000648","219011344069620",29.10,20.30,0,334.84,360.69,34.0,30.9,0.270,814471.7,814471.7,18941,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231337,2372156.00
08/20/2017 08:15,2,1.137,ACTIVE,213.29,346.26,59.928,1503231303,"201051344000569","219011344069620",29.34,21.30,0,334.24,360.38,33.9,30.7,0.274,829726.5,829726.5,18910,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231338,2372157.00
08/20/2017 08:15,2,1.129,ACTIVE,213.29,345.66,59.959,1503231303,"201051344000983","219011344069620",29.72,21.00,0,333.33,360.08,34.0,30.9,0.278,820601.0,820601.0,18944,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231339,2372158.00
08/20/2017 08:15,2,1.170,ACTIVE,213.29,346.26,60.007,1503231303,"201051344001158","219011344069620",29.20,21.00,0,333.93,360.69,34.6,31.5,0.278,804460.8,804460.8,18948,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231340,2372159.00
08/20/2017 08:15,2,1.172,ACTIVE,213.74,348.06,59.965,1503231303,"201051344000576","219011344069620",28.71,20.70,0,334.54,361.59,34.1,31.0,0.270,819011.2,819011.2,18961,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231341,2372160.00
08/20/2017 08:15,2,1.035,ACTIVE,211.48,339.04,59.965,1503231303,"274151322000087","219011344069620",28.61,25.00,0,330.03,351.97,29.9,27.0,0.190,1002174.2,1002174.2,19072,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503231342,2372161.00
08/20/2017 08:30,2,0.965,ACTIVE,213.29,344.76,59.959,1503232205,"201051344000645","219011344069620",28.63,22.30,0,334.54,368.50,28.0,25.1,0.217,817920.5,817920.5,18932,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232206,2372162.00
08/20/2017 08:30,2,0.838,ACTIVE,211.70,341.45,59.954,1503232205,"274151322000085","219011344069620",27.63,24.50,0,333.93,356.18,23.4,20.7,0.150,1021418.3,1021418.3,18832,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232207,2372163.00
08/20/2017 08:30,2,0.975,ACTIVE,213.29,346.56,59.975,1503232205,"201051344000633","219011344069620",28.98,22.00,0,333.33,369.70,28.6,25.7,0.221,805090.0,805090.0,18983,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232208,2372164.00
08/20/2017 08:30,2,1.006,ACTIVE,213.29,345.36,59.954,1503232205,"201051344000469","219011344069620",28.59,21.80,0,333.03,369.40,29.1,26.2,0.234,809083.4,809083.4,18948,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232209,2372165.00
08/20/2017 08:30,2,0.965,ACTIVE,211.93,342.65,59.954,1503232205,"201051344000646","219011344069620",28.78,22.80,0,330.93,365.80,28.1,25.2,0.217,803341.8,803341.8,18937,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232210,2372166.00
08/20/2017 08:30,2,0.900,ACTIVE,211.25,338.74,59.944,1503232205,"274151322000052","219011344069620",28.33,24.50,0,333.03,358.28,25.9,23.0,0.172,1064306.7,1064306.7,18824,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232210,2372167.00
08/20/2017 08:30,2,0.975,ACTIVE,212.61,343.55,59.954,1503232205,"201051344000585","219011344069620",28.80,23.50,0,332.13,365.19,28.4,25.5,0.217,817524.6,817524.6,18934,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232211,2372168.00
08/20/2017 08:30,2,0.982,ACTIVE,212.16,342.05,59.949,1503232205,"201051344001230","219011344069620",28.61,24.30,0,330.63,364.89,28.5,25.6,0.221,807789.1,807789.1,18977,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232212,2372169.00
08/20/2017 08:30,2,0.963,ACTIVE,212.83,343.25,59.981,1503232205,"201051344000582","219011344069620",28.65,22.50,0,331.23,366.40,28.0,25.1,0.217,796718.5,796718.5,18921,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232213,2372170.00
08/20/2017 08:30,2,1.043,ACTIVE,211.93,342.95,59.986,1503232205,"201051344000955","219011344069620",28.71,22.80,0,330.63,366.40,30.4,27.4,0.239,817011.4,817011.4,18946,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232214,2372171.00
