ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 08:30,2,0.588,ACTIVE,211.70,401.26,59.954,1503232205,"274151322000094","219011344069620",37.31,25.80,0,331.23,436.13,22.2,19.5,0.150,880317.2,880317.2,19237,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232215,2372172.00
08/20/2017 08:30,2,1.018,ACTIVE,213.06,345.06,59.965,1503232205,"201051344000579","219011344069620",29.28,22.50,0,334.24,368.80,30.2,27.3,0.225,827405.1,827405.1,18945,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232216,2372173.00
08/20/2017 08:30,2,1.041,ACTIVE,212.16,342.65,59.949,1503232205,"201051344000890","219011344069620",28.61,23.50,0,331.23,366.70,30.2,27.2,0.225,811111.4,811111.4,18947,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232217,2372174.00
08/20/2017 08:30,2,1.010,ACTIVE,212.61,343.55,59.954,1503232205,"201051344000438","219011344069620",29.02,22.50,0,332.13,367.30,29.8,26.8,0.234,813349.8,813349.8,18928,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232218,2372175.00
08/20/2017 08:30,2,1.035,ACTIVE,212.38,340.85,59.986,1503232205,"201051344000417","219011344069620",18.49,22.50,0,332.13,356.48,19.4,16.8,0.141,723090.3,723090.3,18978,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232219,2372176.00
08/20/2017 08:30,2,0.854,ACTIVE,211.70,341.45,59.949,1503232205,"274151322000083","219011344069620",28.67,24.00,0,332.73,356.48,24.8,22.0,0.168,1053528.1,1053528.1,18842,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232220,2372177.00
08/20/2017 08:30,2,0.963,ACTIVE,212.16,340.25,59.959,1503232205,"274151322000076","219011344069620",29.12,25.30,0,334.24,359.48,28.4,25.5,0.186,1124959.4,1124959.4,18828,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232221,2372178.00
08/20/2017 08:30,2,1.033,ACTIVE,212.83,344.76,59.954,1503232205,"201051344000868","219011344069620",28.80,22.00,0,332.73,367.90,30.1,27.2,0.234,807406.6,807406.6,18959,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232222,2372179.00
08/20/2017 08:30,2,0.912,ACTIVE,211.48,337.84,59.944,1503232205,"274151322000095","219011344069620",28.80,24.00,0,332.43,357.68,26.6,23.8,0.168,1114101.2,1114101.2,18852,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232223,2372180.00
08/20/2017 08:30,2,1.033,ACTIVE,212.83,343.85,59.954,1503232205,"201051344000988","219011344069620",18.77,22.00,0,333.63,360.69,19.7,17.1,0.164,695211.7,695211.7,18931,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232224,2372181.00
08/20/2017 08:30,2,1.012,ACTIVE,212.38,342.35,59.959,1503232205,"201051344001025","219011344069620",28.88,22.80,0,332.43,366.40,29.6,26.7,0.225,814412.4,814412.4,18931,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232224,2372182.00
08/20/2017 08:30,2,1.010,ACTIVE,212.83,344.76,59.959,1503232205,"201051344000458","219011344069620",28.55,22.80,0,334.24,367.30,29.2,26.3,0.234,818464.8,818464.8,18926,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232225,2372183.00
08/20/2017 08:30,2,1.010,ACTIVE,213.51,346.26,59.922,1503232205,"201051344000853","219011344069620",28.86,22.00,0,334.54,368.80,29.6,26.6,0.234,819889.9,819889.9,18953,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232226,2372184.00
08/20/2017 08:30,2,0.992,ACTIVE,212.61,344.76,59.959,1503232205,"201051344000685","219011344069620",28.65,22.80,0,331.23,366.40,28.9,25.9,0.239,813155.3,813155.3,18969,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232227,2372185.00
08/20/2017 08:30,2,0.984,ACTIVE,212.38,343.85,59.922,1503232205,"201051344000917","219011344069620",28.73,23.30,0,332.43,365.80,28.7,25.7,0.225,809865.6,809865.6,18964,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232228,2372186.00
08/20/2017 08:30,2,0.982,ACTIVE,212.38,343.25,59.944,1503232205,"201051344001145","219011344069620",28.67,22.50,0,333.33,365.80,28.6,25.6,0.221,817890.5,817890.5,18948,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232229,2372187.00
08/20/2017 08:30,2,1.023,ACTIVE,212.61,344.15,59.954,1503232205,"201051344000651","219011344069620",28.71,22.00,0,333.33,366.70,29.8,26.8,0.225,806882.8,806882.8,18939,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232230,2372188.00
08/20/2017 08:30,2,0.898,ACTIVE,211.03,342.35,59.986,1503232205,"274151322000088","219011344069620",27.83,24.30,0,333.03,356.78,25.4,22.6,0.164,1011023.3,1011023.3,18840,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232231,2372189.00
08/20/2017 08:30,2,0.617,ACTIVE,212.38,403.97,59.981,1503232205,"274151322000068","219011344069620",37.99,27.00,0,332.43,440.64,23.8,21.1,0.155,881241.0,881241.0,19250,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232232,2372190.00
08/20/2017 08:30,2,1.037,ACTIVE,211.93,341.75,59.965,1503232205,"201051344001135","219011344069620",28.88,22.50,0,331.83,365.49,30.4,27.4,0.230,802459.8,802459.8,18905,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232233,2372191.00
08/20/2017 08:30,2,1.047,ACTIVE,212.61,344.76,59.965,1503232205,"201051344000594","219011344069620",28.69,22.80,0,331.53,367.30,30.4,27.4,0.234,821939.3,821939.3,18936,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232233,2372192.00
08/20/2017 08:30,2,1.055,ACTIVE,212.61,343.55,59.954,1503232205,"201051344001203","219011344069620",28.88,22.80,0,332.73,368.80,30.9,27.9,0.247,812476.0,812476.0,18968,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232234,2372193.00
08/20/2017 08:30,2,0.906,ACTIVE,211.25,338.44,59.944,1503232205,"274151322000054","219011344069620",27.83,25.50,0,332.43,357.08,25.5,22.7,0.168,1026821.9,1026821.9,18816,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232235,2372194.00
08/20/2017 08:30,2,1.064,ACTIVE,213.06,344.76,59.986,1503232205,"201051344000867","219011344069620",28.65,22.80,0,332.73,367.90,30.9,27.9,0.234,806120.7,806120.7,18968,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232236,2372195.00
08/20/2017 08:30,2,1.082,ACTIVE,212.38,344.76,59.991,1503232205,"201051344001093","219011344069620",28.82,23.30,0,331.23,368.50,31.7,28.6,0.243,809855.9,809855.9,18971,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232237,2372196.00
08/20/2017 08:30,2,1.033,ACTIVE,212.83,345.06,60.007,1503232205,"201051344000900","219011344069620",29.00,21.80,0,333.03,368.50,30.4,27.4,0.243,828114.5,828114.5,18971,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232238,2372197.00
08/20/2017 08:30,2,1.037,ACTIVE,213.06,345.06,59.922,1503232205,"201051344000648","219011344069620",28.82,21.50,0,333.63,368.50,30.3,27.3,0.239,814480.3,814480.3,18942,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232239,2372198.00
08/20/2017 08:30,2,1.037,ACTIVE,213.06,345.06,60.002,1503232205,"201051344000569","219011344069620",28.78,22.30,0,334.54,367.60,30.2,27.3,0.234,829735.1,829735.1,18911,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232240,2372199.00
08/20/2017 08:30,2,1.051,ACTIVE,213.06,345.36,59.991,1503232205,"201051344000983","219011344069620",29.12,22.30,0,332.73,367.90,31.0,28.0,0.243,820609.6,820609.6,18945,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232241,2372200.00
08/20/2017 08:30,2,1.057,ACTIVE,213.06,345.06,59.954,1503232205,"201051344001158","219011344069620",28.84,22.00,0,333.93,368.20,30.9,27.9,0.247,804469.5,804469.5,18949,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232242,2372201.00
08/20/2017 08:30,2,1.043,ACTIVE,213.51,346.56,59.981,1503232205,"201051344000576","219011344069620",28.80,21.80,0,334.24,368.80,30.4,27.5,0.239,819019.8,819019.8,18962,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232242,2372202.00
08/20/2017 08:30,2,0.910,ACTIVE,211.70,341.45,59.975,1503232205,"274151322000087","219011344069620",27.85,26.50,0,333.03,356.18,25.7,22.9,0.159,1002181.7,1002181.7,19073,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503232244,2372203.00
08/20/2017 08:45,2,2.123,ACTIVE,214.19,355.58,59.981,1503233103,"201051344000645","219011344069620",28.86,23.50,0,333.33,380.22,62.1,58.0,0.508,817931.5,817931.5,18933,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233104,2372204.00
08/20/2017 08:45,2,1.879,ACTIVE,212.16,351.37,59.975,1503233103,"274151322000085","219011344069620",28.25,26.00,0,330.03,364.29,53.8,50.0,0.362,1021427.7,1021427.7,18833,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233105,2372205.00
08/20/2017 08:45,2,2.096,ACTIVE,213.96,356.48,59.944,1503233103,"201051344000633","219011344069620",29.38,23.50,0,333.63,380.82,62.4,58.3,0.535,805101.0,805101.0,18984,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233106,2372206.00
08/20/2017 08:45,2,2.150,ACTIVE,214.19,355.88,59.970,1503233103,"201051344000469","219011344069620",29.00,23.30,0,333.03,381.42,63.2,59.1,0.539,809094.6,809094.6,18949,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233107,2372207.00
08/20/2017 08:45,2,2.053,ACTIVE,212.83,354.37,59.970,1503233103,"201051344000646","219011344069620",29.18,24.30,0,330.93,379.02,60.7,56.7,0.521,803352.5,803352.5,18938,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233108,2372208.00
08/20/2017 08:45,2,1.949,ACTIVE,211.48,353.17,60.012,1503233103,"274151322000052","219011344069620",28.75,26.50,0,330.03,365.19,56.8,52.8,0.393,1064316.7,1064316.7,18825,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233109,2372209.00
08/20/2017 08:45,2,2.016,ACTIVE,213.96,354.07,59.975,1503233103,"201051344000585","219011344069620",29.34,25.50,0,331.83,378.12,59.9,55.9,0.491,817535.3,817535.3,18935,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233110,2372210.00
08/20/2017 08:45,2,2.113,ACTIVE,213.06,353.47,59.970,1503233103,"201051344001230","219011344069620",29.00,26.30,0,329.13,377.82,62.1,58.1,0.508,807800.1,807800.1,18978,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233111,2372211.00
08/20/2017 08:45,2,2.070,ACTIVE,213.96,354.97,59.975,1503233103,"201051344000582","219011344069620",28.67,23.80,0,330.63,379.62,60.1,56.1,0.491,796729.2,796729.2,18922,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233112,2372212.00
08/20/2017 08:45,2,2.182,ACTIVE,213.06,354.67,59.965,1503233103,"201051344000955","219011344069620",29.10,24.30,0,330.33,379.62,64.3,60.2,0.535,817023.0,817023.0,18947,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233113,2372213.00
08/20/2017 08:45,2,1.293,ACTIVE,211.70,418.09,59.975,1503233103,"274151322000094","219011344069620",39.00,27.80,0,331.23,447.25,50.9,47.2,0.349,880325.9,880325.9,19238,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233113,2372214.00
08/20/2017 08:45,2,2.115,ACTIVE,213.96,357.08,59.996,1503233103,"201051344000579","219011344069620",29.48,24.00,0,333.33,381.12,63.2,59.1,0.526,827416.4,827416.4,18946,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233114,2372215.00
08/20/2017 08:45,2,2.152,ACTIVE,213.06,354.37,60.002,1503233103,"201051344000890","219011344069620",29.06,25.30,0,330.93,379.92,63.4,59.3,0.521,811122.7,811122.7,18948,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233115,2372216.00
08/20/2017 08:45,2,2.129,ACTIVE,213.74,355.28,59.938,1503233103,"201051344000438","219011344069620",29.18,23.80,0,332.73,380.52,62.9,58.8,0.526,813361.0,813361.0,18929,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233116,2372217.00
08/20/2017 08:45,2,2.098,ACTIVE,213.51,348.96,59.975,1503233103,"201051344000417","219011344069620",19.06,24.30,0,332.13,365.19,40.4,37.1,0.336,723097.4,723097.4,18979,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233117,2372218.00
08/20/2017 08:45,2,1.834,ACTIVE,211.70,346.56,59.975,1503233103,"274151322000083","219011344069620",28.98,26.00,0,330.03,364.29,53.8,50.0,0.380,1053537.5,1053537.5,18843,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233118,2372219.00
08/20/2017 08:45,2,2.070,ACTIVE,212.38,347.76,59.944,1503233103,"274151322000076","219011344069620",29.68,27.50,0,333.33,368.50,62.2,58.1,0.420,1124970.4,1124970.4,18829,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233119,2372220.00
08/20/2017 08:45,2,2.158,ACTIVE,213.29,354.67,59.981,1503233103,"201051344000868","219011344069620",28.78,23.30,0,332.43,379.92,63.0,58.8,0.508,807417.9,807417.9,18960,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233120,2372221.00
08/20/2017 08:45,2,2.000,ACTIVE,211.48,344.76,59.970,1503233103,"274151322000095","219011344069620",29.16,26.00,0,330.03,366.70,59.1,55.2,0.402,1114111.6,1114111.6,18853,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233121,2372222.00
08/20/2017 08:45,2,2.170,ACTIVE,213.96,351.97,59.975,1503233103,"201051344000988","219011344069620",18.89,23.30,0,332.73,369.10,41.6,38.2,0.354,695219.0,695219.0,18932,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233121,2372223.00
08/20/2017 08:45,2,2.084,ACTIVE,213.51,353.77,59.991,1503233103,"201051344001025","219011344069620",29.22,24.80,0,330.93,380.22,61.6,57.6,0.499,814423.4,814423.4,18932,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233122,2372224.00
08/20/2017 08:45,2,2.092,ACTIVE,213.74,355.28,59.954,1503233103,"201051344000458","219011344069620",28.67,24.00,0,333.33,380.22,60.8,56.7,0.521,818475.6,818475.6,18927,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233123,2372225.00
08/20/2017 08:45,2,2.090,ACTIVE,214.41,356.18,59.928,1503233103,"201051344000853","219011344069620",29.06,23.50,0,335.44,381.12,61.5,57.5,0.517,819900.8,819900.8,18954,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233124,2372226.00
08/20/2017 08:45,2,2.074,ACTIVE,213.51,355.28,60.018,1503233103,"201051344000685","219011344069620",29.16,24.00,0,330.63,379.32,61.2,57.2,0.539,813166.2,813166.2,18970,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233125,2372227.00
08/20/2017 08:45,2,2.053,ACTIVE,213.51,354.67,60.002,1503233103,"201051344000917","219011344069620",28.98,24.80,0,329.73,379.02,60.3,56.3,0.504,809876.4,809876.4,18965,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233126,2372228.00
08/20/2017 08:45,2,2.059,ACTIVE,213.29,354.67,59.949,1503233103,"201051344001145","219011344069620",28.78,24.00,0,332.13,378.72,60.0,56.0,0.491,817901.2,817901.2,18949,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233127,2372229.00
08/20/2017 08:45,2,2.107,ACTIVE,213.96,354.97,60.028,1503233103,"201051344000651","219011344069620",29.04,23.80,0,332.13,380.22,62.0,57.9,0.499,806893.9,806893.9,18940,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233128,2372230.00
08/20/2017 08:45,2,1.883,ACTIVE,211.25,353.17,59.922,1503233103,"274151322000088","219011344069620",28.71,25.50,0,327.62,364.89,54.8,50.9,0.371,1011032.9,1011032.9,18841,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233129,2372231.00
08/20/2017 08:45,2,1.281,ACTIVE,212.16,424.41,59.981,1503233103,"274151322000068","219011344069620",38.82,28.50,0,332.13,452.06,50.2,46.6,0.340,881249.8,881249.8,19251,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233130,2372232.00
08/20/2017 08:45,2,2.100,ACTIVE,213.51,354.37,59.986,1503233103,"201051344001135","219011344069620",29.06,24.30,0,331.23,379.02,61.8,57.7,0.517,802470.9,802470.9,18906,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233131,2372233.00
08/20/2017 08:45,2,2.146,ACTIVE,213.29,354.67,59.991,1503233103,"201051344000594","219011344069620",28.90,24.80,0,331.83,378.72,62.9,58.8,0.508,821950.7,821950.7,18937,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233132,2372234.00
08/20/2017 08:45,2,2.160,ACTIVE,213.96,355.88,59.970,1503233103,"201051344001203","219011344069620",29.12,24.50,0,332.43,382.03,63.7,59.6,0.530,812487.5,812487.5,18969,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233133,2372235.00
08/20/2017 08:45,2,1.881,ACTIVE,211.70,353.47,59.938,1503233103,"274151322000054","219011344069620",28.51,26.80,0,328.82,365.19,54.4,50.5,0.358,1026831.6,1026831.6,18817,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233134,2372236.00
08/20/2017 08:45,2,2.145,ACTIVE,213.74,354.67,59.975,1503233103,"201051344000867","219011344069620",29.00,24.50,0,332.43,379.62,63.0,58.9,0.504,806132.1,806132.1,18969,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233135,2372237.00
08/20/2017 08:45,2,2.174,ACTIVE,213.74,356.48,59.970,1503233103,"201051344001093","219011344069620",29.38,25.00,0,331.83,382.03,64.8,60.6,0.530,809867.7,809867.7,18972,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233136,2372238.00
08/20/2017 08:45,2,2.148,ACTIVE,213.74,355.28,59.970,1503233103,"201051344000900","219011344069620",29.02,23.00,0,333.33,381.12,63.1,59.0,0.517,828125.8,828125.8,18972,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233136,2372239.00
08/20/2017 08:45,2,2.102,ACTIVE,213.74,354.67,59.975,1503233103,"201051344000648","219011344069620",28.96,22.80,0,333.63,380.82,61.6,57.6,0.521,814491.4,814491.4,18943,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233137,2372240.00
08/20/2017 08:45,2,2.096,ACTIVE,213.96,355.58,59.965,1503233103,"201051344000569","219011344069620",28.90,23.50,0,332.73,380.22,61.4,57.4,0.521,829746.1,829746.1,18912,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233138,2372241.00
08/20/2017 08:45,2,2.096,ACTIVE,213.96,355.58,59.970,1503233103,"201051344000983","219011344069620",29.38,23.50,0,332.73,380.52,62.4,58.3,0.530,820620.9,820620.9,18946,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233139,2372242.00
08/20/2017 08:45,2,2.133,ACTIVE,213.96,356.18,60.018,1503233103,"201051344001158","219011344069620",28.96,23.30,0,333.03,380.82,62.5,58.4,0.521,804480.8,804480.8,18950,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233140,2372243.00
08/20/2017 08:45,2,2.100,ACTIVE,214.19,356.78,59.996,1503233103,"201051344000576","219011344069620",29.10,22.80,0,334.24,381.42,62.0,57.9,0.521,819031.0,819031.0,18963,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233141,2372244.00
08/20/2017 08:45,2,1.859,ACTIVE,211.70,354.37,59.970,1503233103,"274151322000087","219011344069620",28.53,30.00,0,329.73,363.99,53.7,49.9,0.345,1002191.2,1002191.2,19074,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503233142,2372245.00
08/20/2017 09:00,2,2.697,ACTIVE,214.64,360.38,59.944,1503234003,"201051344000645","219011344069620",28.78,25.00,0,334.54,391.64,78.7,74.0,0.650,817948.0,817948.0,18934,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234004,2372246.00
08/20/2017 09:00,2,2.412,ACTIVE,211.93,345.96,59.954,1503234003,"274151322000085","219011344069620",27.93,28.30,0,333.03,372.41,68.2,63.9,0.464,1021442.0,1021442.0,18834,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234005,2372247.00
08/20/2017 09:00,2,2.695,ACTIVE,214.41,360.99,59.965,1503234003,"201051344000633","219011344069620",28.78,25.30,0,334.24,392.55,78.6,74.0,0.672,805117.6,805117.6,18985,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234006,2372248.00
08/20/2017 09:00,2,2.725,ACTIVE,214.64,361.29,59.938,1503234003,"201051344000469","219011344069620",28.90,24.80,0,333.93,392.85,79.7,75.0,0.672,809111.4,809111.4,18950,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234007,2372249.00
08/20/2017 09:00,2,2.615,ACTIVE,213.29,357.98,59.949,1503234003,"201051344000646","219011344069620",28.92,26.50,0,332.43,389.24,76.6,72.0,0.650,803368.7,803368.7,18939,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234008,2372250.00
08/20/2017 09:00,2,2.475,ACTIVE,211.48,347.16,59.933,1503234003,"274151322000052","219011344069620",28.78,28.80,0,333.03,373.91,72.1,67.7,0.504,1064331.8,1064331.8,18826,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234009,2372251.00
08/20/2017 09:00,2,2.635,ACTIVE,214.41,359.18,60.007,1503234003,"201051344000585","219011344069620",28.39,27.80,0,334.54,388.64,75.7,71.1,0.632,817551.2,817551.2,18936,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234010,2372252.00
08/20/2017 09:00,2,2.674,ACTIVE,213.74,357.08,59.959,1503234003,"201051344001230","219011344069620",28.84,29.00,0,331.83,388.34,78.2,73.5,0.654,807816.6,807816.6,18979,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234011,2372253.00
08/20/2017 09:00,2,2.611,ACTIVE,214.64,360.08,59.928,1503234003,"201051344000582","219011344069620",28.77,25.80,0,334.54,391.04,76.1,71.5,0.628,796745.2,796745.2,18923,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234012,2372254.00
08/20/2017 09:00,2,2.748,ACTIVE,213.51,347.46,60.023,1503234003,"201051344000955","219011344069620",28.96,26.50,0,332.73,390.44,80.6,75.9,0.380,817040.0,817040.0,18948,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234013,2372255.00
08/20/2017 09:00,2,1.686,ACTIVE,211.48,414.19,59.949,1503234003,"274151322000094","219011344069620",37.85,29.80,0,388.94,450.86,64.3,60.1,0.451,880339.4,880339.4,19239,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234013,2372256.00
08/20/2017 09:00,2,2.717,ACTIVE,214.87,362.19,59.954,1503234003,"201051344000579","219011344069620",28.92,25.80,0,335.44,392.55,79.6,74.9,0.663,827433.2,827433.2,18947,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234014,2372257.00
08/20/2017 09:00,2,2.721,ACTIVE,213.51,358.88,59.986,1503234003,"201051344000890","219011344069620",28.78,27.80,0,333.03,390.74,79.3,74.6,0.650,811139.5,811139.5,18949,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234015,2372258.00
08/20/2017 09:00,2,2.689,ACTIVE,214.19,360.99,59.981,1503234003,"201051344000438","219011344069620",29.04,25.80,0,333.93,391.94,79.2,74.5,0.676,813377.7,813377.7,18930,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234016,2372259.00
08/20/2017 09:00,2,2.641,ACTIVE,213.96,352.57,59.959,1503234003,"201051344000417","219011344069620",18.94,26.50,0,332.73,373.01,50.7,47.0,0.438,723107.9,723107.9,18980,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234017,2372260.00
08/20/2017 09:00,2,2.383,ACTIVE,211.70,360.08,59.949,1503234003,"274151322000083","219011344069620",28.65,28.00,0,332.43,372.11,69.1,64.8,0.499,1053551.9,1053551.9,18844,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234018,2372261.00
08/20/2017 09:00,2,2.662,ACTIVE,212.38,347.46,59.959,1503234003,"274151322000076","219011344069620",29.26,30.50,0,333.93,377.22,78.9,74.2,0.552,1124987.0,1124987.0,18830,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234019,2372262.00
08/20/2017 09:00,2,2.736,ACTIVE,213.96,360.99,59.949,1503234003,"201051344000868","219011344069620",28.65,25.00,0,333.33,391.34,79.4,74.7,0.650,807434.6,807434.6,18961,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234020,2372263.00
08/20/2017 09:00,2,2.590,ACTIVE,211.48,355.58,59.933,1503234003,"274151322000095","219011344069620",28.88,28.50,0,332.13,375.11,75.8,71.3,0.504,1114127.4,1114127.4,18854,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234021,2372264.00
08/20/2017 09:00,2,2.789,ACTIVE,214.41,356.18,59.949,1503234003,"201051344000988","219011344069620",18.49,24.80,0,334.84,376.92,52.2,48.4,0.438,695229.9,695229.9,18933,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234022,2372265.00
08/20/2017 09:00,2,2.637,ACTIVE,213.96,359.48,59.954,1503234003,"201051344001025","219011344069620",29.20,27.30,0,333.63,390.14,77.9,73.3,0.641,814439.9,814439.9,18933,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234023,2372266.00
08/20/2017 09:00,2,2.627,ACTIVE,214.41,360.38,59.949,1503234003,"201051344000458","219011344069620",29.02,25.50,0,334.54,391.64,77.2,72.6,0.658,818491.9,818491.9,18928,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234024,2372267.00
08/20/2017 09:00,2,2.664,ACTIVE,215.09,361.59,59.944,1503234003,"201051344000853","219011344069620",28.88,25.00,0,336.34,395.55,77.9,73.3,0.672,819917.3,819917.3,18955,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234025,2372268.00
08/20/2017 09:00,2,2.641,ACTIVE,213.74,359.78,59.991,1503234003,"201051344000685","219011344069620",29.00,26.00,0,333.33,390.14,77.6,73.0,0.676,813182.5,813182.5,18971,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234026,2372269.00
08/20/2017 09:00,2,2.631,ACTIVE,214.19,359.78,59.938,1503234003,"201051344000917","219011344069620",28.67,26.80,0,334.24,389.54,76.5,71.9,0.641,809892.5,809892.5,18966,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234027,2372270.00
08/20/2017 09:00,2,2.604,ACTIVE,213.96,359.18,59.886,1503234003,"201051344001145","219011344069620",28.96,25.50,0,334.54,389.54,76.4,71.8,0.632,817917.2,817917.2,18950,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234027,2372271.00
08/20/2017 09:00,2,2.686,ACTIVE,214.41,359.78,59.896,1503234003,"201051344000651","219011344069620",28.77,25.80,0,334.84,390.74,78.2,73.6,0.641,806910.4,806910.4,18941,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234028,2372272.00
08/20/2017 09:00,2,2.451,ACTIVE,211.25,356.48,59.975,1503234003,"274151322000088","219011344069620",28.21,28.00,0,332.43,373.01,70.1,65.7,0.486,1011047.6,1011047.6,18842,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234029,2372273.00
08/20/2017 09:00,2,1.670,ACTIVE,212.38,420.80,59.938,1503234003,"274151322000068","219011344069620",38.47,30.50,0,394.95,456.27,64.6,60.4,0.451,881263.3,881263.3,19252,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234030,2372274.00
08/20/2017 09:00,2,2.670,ACTIVE,213.96,357.98,59.949,1503234003,"201051344001135","219011344069620",28.75,26.30,0,333.93,390.14,77.8,73.1,0.645,802487.4,802487.4,18907,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234031,2372275.00
08/20/2017 09:00,2,2.695,ACTIVE,213.74,357.98,59.896,1503234003,"201051344000594","219011344069620",29.10,27.00,0,333.03,389.54,79.5,74.8,0.632,821967.4,821967.4,18938,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234032,2372276.00
08/20/2017 09:00,2,2.760,ACTIVE,214.19,348.06,59.912,1503234003,"201051344001203","219011344069620",28.80,26.80,0,335.44,392.55,80.5,75.8,0.376,812504.5,812504.5,18970,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234033,2372277.00
08/20/2017 09:00,2,2.469,ACTIVE,211.93,360.08,59.938,1503234003,"274151322000054","219011344069620",27.81,29.00,0,332.43,373.91,69.5,65.2,0.486,1026846.1,1026846.1,18818,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234034,2372278.00
08/20/2017 09:00,2,2.719,ACTIVE,214.41,358.88,59.886,1503234003,"201051344000867","219011344069620",28.92,26.30,0,334.54,390.44,79.6,74.9,0.650,806148.9,806148.9,18970,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234035,2372279.00
08/20/2017 09:00,2,2.736,ACTIVE,214.41,348.96,59.944,1503234003,"201051344001093","219011344069620",29.28,27.80,0,334.54,391.64,81.2,76.5,0.376,809884.9,809884.9,18973,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234036,2372280.00
08/20/2017 09:00,2,2.711,ACTIVE,214.19,349.56,59.944,1503234003,"201051344000900","219011344069620",29.22,24.50,0,334.84,392.25,80.2,75.5,0.371,828142.7,828142.7,18973,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234036,2372281.00
08/20/2017 09:00,2,2.664,ACTIVE,214.41,360.08,59.944,1503234003,"201051344000648","219011344069620",28.94,24.30,0,334.84,391.64,78.1,73.5,0.654,814507.9,814507.9,18944,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234037,2372282.00
08/20/2017 09:00,2,2.623,ACTIVE,214.64,361.29,59.901,1503234003,"201051344000569","219011344069620",29.36,25.00,0,333.93,391.64,78.0,73.4,0.658,829762.5,829762.5,18913,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234038,2372283.00
08/20/2017 09:00,2,2.684,ACTIVE,214.64,360.99,59.944,1503234003,"201051344000983","219011344069620",29.04,25.00,0,335.44,391.94,79.0,74.3,0.667,820637.5,820637.5,18947,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234039,2372284.00
08/20/2017 09:00,2,2.732,ACTIVE,214.64,361.29,59.949,1503234003,"201051344001158","219011344069620",28.57,25.00,0,334.24,391.94,79.1,74.4,0.667,804497.5,804497.5,18951,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234040,2372285.00
08/20/2017 09:00,2,2.660,ACTIVE,214.87,361.29,59.944,1503234003,"201051344000576","219011344069620",29.12,24.50,0,335.74,394.05,78.4,73.8,0.658,819047.5,819047.5,18964,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234041,2372286.00
08/20/2017 09:00,2,2.410,ACTIVE,211.70,347.16,59.928,1503234003,"274151322000087","219011344069620",28.25,34.30,0,332.13,370.30,69.0,64.7,0.429,1002205.6,1002205.6,19075,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234042,2372287.00
08/20/2017 09:15,2,3.221,ACTIVE,215.77,350.47,59.981,1503234904,"201051344000645","219011344069620",28.35,28.50,0,334.84,391.94,92.5,87.4,0.424,817968.2,817968.2,18935,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234905,2372288.00
08/20/2017 09:15,2,2.910,ACTIVE,212.61,345.36,59.965,1503234904,"274151322000085","219011344069620",27.49,31.80,0,332.43,378.42,81.1,76.3,0.305,1021459.5,1021459.5,18835,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234906,2372289.00
08/20/2017 09:15,2,3.164,ACTIVE,215.54,350.77,59.970,1503234904,"201051344000633","219011344069620",28.88,29.00,0,334.24,392.85,92.5,87.4,0.446,805137.8,805137.8,18986,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234907,2372290.00
08/20/2017 09:15,2,3.207,ACTIVE,215.77,351.07,59.975,1503234904,"201051344000469","219011344069620",28.82,28.30,0,334.24,393.45,93.7,88.5,0.451,809131.9,809131.9,18951,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234908,2372291.00
08/20/2017 09:15,2,3.135,ACTIVE,213.96,346.86,59.949,1503234904,"201051344000646","219011344069620",28.49,30.80,0,331.83,390.14,90.5,85.4,0.429,803388.4,803388.4,18940,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234909,2372292.00
08/20/2017 09:15,2,2.967,ACTIVE,212.38,353.77,59.981,1503234904,"274151322000052","219011344069620",28.47,33.50,0,332.43,377.52,85.5,80.6,0.331,1064350.3,1064350.3,18827,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234910,2372293.00
08/20/2017 09:15,2,3.105,ACTIVE,215.09,348.36,59.996,1503234904,"201051344000585","219011344069620",28.65,31.80,0,333.93,390.14,90.2,85.1,0.424,817570.7,817570.7,18937,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234911,2372294.00
08/20/2017 09:15,2,3.154,ACTIVE,213.96,347.16,59.959,1503234904,"201051344001230","219011344069620",28.80,33.00,0,332.73,389.54,92.0,86.9,0.433,807836.7,807836.7,18980,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234912,2372295.00
08/20/2017 09:15,2,3.090,ACTIVE,215.32,349.26,59.981,1503234904,"201051344000582","219011344069620",28.73,29.80,0,334.24,391.34,89.8,84.8,0.429,796764.8,796764.8,18924,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234913,2372296.00
08/20/2017 09:15,2,3.266,ACTIVE,214.41,347.16,59.970,1503234904,"201051344000955","219011344069620",28.53,30.50,0,333.03,370.30,94.3,89.1,0.446,817060.6,817060.6,18949,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234914,2372297.00
08/20/2017 09:15,2,1.980,ACTIVE,212.61,416.59,59.970,1503234904,"274151322000094","219011344069620",38.80,32.40,0,388.04,451.76,77.0,72.4,0.535,880355.9,880355.9,19240,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234915,2372298.00
08/20/2017 09:15,2,3.205,ACTIVE,215.77,351.37,59.975,1503234904,"201051344000579","219011344069620",28.86,29.30,0,334.84,393.15,93.8,88.6,0.438,827453.6,827453.6,18948,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234915,2372299.00
08/20/2017 09:15,2,3.230,ACTIVE,214.19,347.46,59.975,1503234904,"201051344000890","219011344069620",28.37,32.40,0,332.43,391.34,92.8,87.7,0.424,811159.8,811159.8,18950,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234916,2372300.00
08/20/2017 09:15,2,3.189,ACTIVE,214.87,347.46,59.991,1503234904,"201051344000438","219011344069620",28.77,29.80,0,333.93,392.25,92.9,87.7,0.429,813398.0,813398.0,18931,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234917,2372301.00
08/20/2017 09:15,2,3.199,ACTIVE,214.64,354.07,59.986,1503234904,"201051344000417","219011344069620",18.27,29.30,0,333.33,377.22,59.3,55.3,0.499,723120.7,723120.7,18981,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234918,2372302.00
08/20/2017 09:15,2,2.861,ACTIVE,212.38,346.86,59.970,1503234904,"274151322000083","219011344069620",28.51,32.60,0,331.83,378.42,82.6,77.8,0.327,1053569.7,1053569.7,18845,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234919,2372303.00
08/20/2017 09:15,2,3.162,ACTIVE,213.06,346.86,59.965,1503234904,"274151322000076","219011344069620",29.18,36.50,0,334.54,377.52,93.5,88.3,0.358,1125007.3,1125007.3,18831,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234920,2372304.00
08/20/2017 09:15,2,3.266,ACTIVE,215.09,350.77,59.986,1503234904,"201051344000868","219011344069620",28.11,29.00,0,334.24,392.85,93.1,87.9,0.424,807455.0,807455.0,18962,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234921,2372305.00
08/20/2017 09:15,2,3.057,ACTIVE,212.38,353.77,59.970,1503234904,"274151322000095","219011344069620",29.08,33.50,0,332.13,377.52,90.0,84.9,0.340,1114146.9,1114146.9,18855,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234922,2372306.00
08/20/2017 09:15,2,3.236,ACTIVE,215.54,356.78,59.970,1503234904,"201051344000988","219011344069620",18.75,26.30,0,335.14,382.03,61.4,57.3,0.513,695243.1,695243.1,18934,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234923,2372307.00
08/20/2017 09:15,2,3.182,ACTIVE,214.87,347.76,59.981,1503234904,"201051344001025","219011344069620",28.57,32.20,0,333.63,391.34,92.1,87.0,0.420,814459.9,814459.9,18934,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234924,2372308.00
08/20/2017 09:15,2,3.139,ACTIVE,215.54,350.17,59.996,1503234904,"201051344000458","219011344069620",28.69,29.80,0,334.84,392.25,91.2,86.1,0.433,818511.8,818511.8,18929,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234925,2372309.00
08/20/2017 09:15,2,3.141,ACTIVE,216.22,351.07,59.981,1503234904,"201051344000853","219011344069620",29.00,28.30,0,336.04,395.55,92.2,87.1,0.433,819937.3,819937.3,18956,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234925,2372310.00
08/20/2017 09:15,2,3.152,ACTIVE,214.41,349.26,59.970,1503234904,"201051344000685","219011344069620",28.59,29.50,0,332.73,391.04,91.3,86.2,0.451,813202.4,813202.4,18972,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234926,2372311.00
08/20/2017 09:15,2,3.133,ACTIVE,214.87,348.66,59.981,1503234904,"201051344000917","219011344069620",28.49,30.30,0,333.03,390.74,90.4,85.3,0.424,809912.1,809912.1,18967,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234927,2372312.00
08/20/2017 09:15,2,3.078,ACTIVE,214.41,347.76,59.959,1503234904,"201051344001145","219011344069620",28.92,29.00,0,333.93,390.44,90.2,85.2,0.415,817936.8,817936.8,18951,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234928,2372313.00
08/20/2017 09:15,2,3.176,ACTIVE,215.09,348.06,60.012,1503234904,"201051344000651","219011344069620",28.61,29.80,0,334.24,391.94,92.1,87.0,0.429,806930.5,806930.5,18942,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234929,2372314.00
