ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 09:15,2,2.922,ACTIVE,212.38,350.77,59.970,1503234904,"274151322000088","219011344069620",28.09,31.80,0,332.13,378.42,83.1,78.3,0.314,1011065.6,1011065.6,18843,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234930,2372315.00
08/20/2017 09:15,2,1.982,ACTIVE,213.29,426.21,59.975,1503234904,"274151322000068","219011344069620",38.31,32.80,0,394.65,456.57,77.6,73.0,0.530,881280.0,881280.0,19253,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234931,2372316.00
08/20/2017 09:15,2,3.164,ACTIVE,214.64,347.46,59.981,1503234904,"201051344001135","219011344069620",28.59,29.80,0,334.24,390.14,91.7,86.5,0.424,802507.3,802507.3,18908,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234932,2372317.00
08/20/2017 09:15,2,3.236,ACTIVE,214.64,348.96,59.975,1503234904,"201051344000594","219011344069620",28.51,32.40,0,333.33,390.44,93.5,88.3,0.424,821987.8,821987.8,18939,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234933,2372318.00
08/20/2017 09:15,2,3.236,ACTIVE,215.09,348.96,59.991,1503234904,"201051344001203","219011344069620",28.80,31.00,0,334.54,371.51,94.4,89.2,0.446,812525.1,812525.1,18971,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234934,2372319.00
08/20/2017 09:15,2,2.941,ACTIVE,212.38,349.26,59.975,1503234904,"274151322000054","219011344069620",27.65,32.80,0,331.83,379.32,82.4,77.6,0.314,1026863.9,1026863.9,18819,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234935,2372320.00
08/20/2017 09:15,2,3.232,ACTIVE,215.32,349.56,59.970,1503234904,"201051344000867","219011344069620",28.59,30.80,0,334.24,391.04,93.6,88.4,0.424,806169.3,806169.3,18971,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234936,2372321.00
08/20/2017 09:15,2,3.277,ACTIVE,214.87,349.56,59.965,1503234904,"201051344001093","219011344069620",28.65,31.30,0,333.93,371.51,95.2,89.9,0.438,809905.6,809905.6,18974,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234937,2372322.00
08/20/2017 09:15,2,3.238,ACTIVE,215.54,349.86,59.986,1503234904,"201051344000900","219011344069620",28.84,28.00,0,334.54,372.11,94.7,89.5,0.438,828163.3,828163.3,18974,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234938,2372323.00
08/20/2017 09:15,2,3.158,ACTIVE,215.77,350.17,59.981,1503234904,"201051344000648","219011344069620",28.80,27.50,0,334.84,393.15,92.1,87.0,0.433,814527.9,814527.9,18945,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234938,2372324.00
08/20/2017 09:15,2,3.162,ACTIVE,215.77,350.47,60.007,1503234904,"201051344000569","219011344069620",28.78,28.30,0,333.93,391.64,92.2,87.0,0.429,829782.6,829782.6,18914,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234939,2372325.00
08/20/2017 09:15,2,3.141,ACTIVE,215.77,351.07,59.975,1503234904,"201051344000983","219011344069620",29.28,29.30,0,334.54,392.55,93.2,88.0,0.442,820657.8,820657.8,18948,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234940,2372326.00
08/20/2017 09:15,2,3.197,ACTIVE,215.77,350.77,59.981,1503234904,"201051344001158","219011344069620",28.69,28.50,0,334.24,393.75,92.8,87.7,0.438,804517.8,804517.8,18952,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234941,2372327.00
08/20/2017 09:15,2,3.166,ACTIVE,216.00,351.37,59.981,1503234904,"201051344000576","219011344069620",28.88,28.00,0,333.93,392.85,92.7,87.5,0.438,819067.6,819067.6,18965,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234942,2372328.00
08/20/2017 09:15,2,2.898,ACTIVE,212.61,350.47,59.970,1503234904,"274151322000087","219011344069620",27.97,39.80,0,332.13,376.62,82.1,77.3,0.287,1002223.3,1002223.3,19076,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503234943,2372329.00
08/20/2017 09:30,2,3.725,ACTIVE,216.00,352.27,59.991,1503235803,"201051344000645","219011344069620",28.43,30.50,0,334.84,376.62,107.3,101.6,0.495,817991.8,817991.8,18936,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235804,2372330.00
08/20/2017 09:30,2,3.389,ACTIVE,212.83,342.05,59.986,1503235803,"274151322000085","219011344069620",27.31,36.00,0,332.43,362.79,93.8,88.6,0.354,1021480.1,1021480.1,18836,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235805,2372331.00
08/20/2017 09:30,2,3.746,ACTIVE,215.77,353.17,59.975,1503235803,"201051344000633","219011344069620",28.15,32.00,0,334.24,377.22,106.8,101.2,0.513,805161.4,805161.4,18987,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235806,2372332.00
08/20/2017 09:30,2,3.713,ACTIVE,216.22,352.57,59.996,1503235803,"201051344000469","219011344069620",28.73,30.30,0,333.93,377.22,108.0,102.4,0.517,809155.7,809155.7,18952,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235807,2372333.00
08/20/2017 09:30,2,3.596,ACTIVE,214.87,351.97,59.986,1503235803,"201051344000646","219011344069620",28.77,33.80,0,333.63,374.81,104.7,99.1,0.504,803411.5,803411.5,18941,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235808,2372334.00
08/20/2017 09:30,2,3.502,ACTIVE,212.61,353.77,59.986,1503235803,"274151322000052","219011344069620",28.07,37.00,0,330.63,364.89,99.6,94.2,0.389,1064372.2,1064372.2,18828,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235809,2372335.00
08/20/2017 09:30,2,3.658,ACTIVE,216.00,351.07,59.970,1503235803,"201051344000585","219011344069620",28.23,34.50,0,333.93,374.21,104.6,99.1,0.491,817593.8,817593.8,18938,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235810,2372336.00
08/20/2017 09:30,2,3.684,ACTIVE,214.87,348.96,59.954,1503235803,"201051344001230","219011344069620",28.51,35.40,0,331.23,374.81,106.3,100.7,0.513,807860.1,807860.1,18981,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235810,2372337.00
08/20/2017 09:30,2,3.625,ACTIVE,216.00,351.37,59.975,1503235803,"201051344000582","219011344069620",28.35,32.00,0,333.63,374.81,104.2,98.6,0.491,796787.7,796787.7,18925,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235811,2372338.00
08/20/2017 09:30,2,3.789,ACTIVE,214.87,349.26,59.991,1503235803,"201051344000955","219011344069620",28.25,32.40,0,333.63,376.01,108.4,102.7,0.526,817084.5,817084.5,18950,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235812,2372339.00
08/20/2017 09:30,2,2.344,ACTIVE,212.61,407.87,59.975,1503235803,"274151322000094","219011344069620",38.25,38.40,0,393.15,454.46,91.3,86.2,0.349,880375.6,880375.6,19241,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235813,2372340.00
08/20/2017 09:30,2,3.695,ACTIVE,216.00,352.27,59.986,1503235803,"201051344000579","219011344069620",28.82,31.80,0,335.44,376.62,107.9,102.2,0.504,827477.5,827477.5,18949,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235814,2372341.00
08/20/2017 09:30,2,3.721,ACTIVE,214.87,349.56,59.981,1503235803,"201051344000890","219011344069620",28.43,35.00,0,333.93,375.71,107.1,101.4,0.486,811183.5,811183.5,18951,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235815,2372342.00
08/20/2017 09:30,2,3.691,ACTIVE,215.54,351.37,59.970,1503235803,"201051344000438","219011344069620",28.75,32.00,0,334.24,375.41,107.5,101.8,0.499,813421.7,813421.7,18932,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235816,2372343.00
08/20/2017 09:30,2,3.707,ACTIVE,215.32,357.38,59.981,1503235803,"201051344000417","219011344069620",18.27,31.80,0,332.13,384.43,68.6,64.3,0.583,723135.7,723135.7,18982,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235817,2372344.00
08/20/2017 09:30,2,3.377,ACTIVE,212.61,354.97,59.970,1503235803,"274151322000083","219011344069620",28.17,37.30,0,329.73,364.59,96.3,91.1,0.380,1053590.8,1053590.8,18846,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235818,2372345.00
08/20/2017 09:30,2,3.709,ACTIVE,213.29,348.36,59.970,1503235803,"274151322000076","219011344069620",28.80,40.20,0,333.63,367.00,108.2,102.5,0.411,1125031.1,1125031.1,18832,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235818,2372346.00
08/20/2017 09:30,2,3.746,ACTIVE,215.32,351.37,59.975,1503235803,"201051344000868","219011344069620",28.37,31.30,0,333.93,375.71,107.7,102.0,0.499,807478.7,807478.7,18963,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235819,2372347.00
08/20/2017 09:30,2,3.623,ACTIVE,212.61,346.86,59.981,1503235803,"274151322000095","219011344069620",28.51,37.50,0,330.03,364.29,104.6,99.1,0.393,1114170.0,1114170.0,18856,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235820,2372348.00
08/20/2017 09:30,2,3.791,ACTIVE,216.00,360.38,59.970,1503235803,"201051344000988","219011344069620",18.43,28.00,0,334.54,388.34,70.7,66.3,0.601,695258.6,695258.6,18935,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235821,2372349.00
08/20/2017 09:30,2,3.705,ACTIVE,215.54,349.86,59.981,1503235803,"201051344001025","219011344069620",28.47,34.80,0,334.24,375.41,106.8,101.2,0.495,814483.4,814483.4,18935,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235822,2372350.00
08/20/2017 09:30,2,3.670,ACTIVE,216.00,351.37,59.975,1503235803,"201051344000458","219011344069620",28.51,31.50,0,334.54,376.01,105.9,100.3,0.508,818535.1,818535.1,18930,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235823,2372351.00
08/20/2017 09:30,2,3.658,ACTIVE,216.67,353.77,59.975,1503235803,"201051344000853","219011344069620",28.80,30.50,0,335.14,379.62,106.8,101.1,0.504,819960.8,819960.8,18957,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235824,2372352.00
08/20/2017 09:30,2,3.680,ACTIVE,215.09,349.86,59.981,1503235803,"201051344000685","219011344069620",28.39,32.20,0,333.63,374.81,105.8,100.2,0.521,813225.8,813225.8,18973,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235825,2372353.00
08/20/2017 09:30,2,3.627,ACTIVE,215.54,351.07,59.975,1503235803,"201051344000917","219011344069620",28.51,32.60,0,333.03,374.51,104.7,99.1,0.495,809935.2,809935.2,18968,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235826,2372354.00
08/20/2017 09:30,2,3.605,ACTIVE,215.09,350.77,59.986,1503235803,"201051344001145","219011344069620",28.65,31.80,0,334.24,374.51,104.6,99.1,0.482,817959.9,817959.9,18952,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235827,2372355.00
08/20/2017 09:30,2,3.701,ACTIVE,216.00,351.37,59.975,1503235803,"201051344000651","219011344069620",28.39,32.00,0,333.93,375.41,106.4,100.8,0.486,806954.0,806954.0,18943,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235828,2372356.00
08/20/2017 09:30,2,3.428,ACTIVE,212.38,349.86,59.981,1503235803,"274151322000088","219011344069620",27.89,35.20,0,329.73,363.69,96.8,91.5,0.367,1011086.8,1011086.8,18844,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235829,2372357.00
08/20/2017 09:30,2,2.266,ACTIVE,213.29,417.49,59.970,1503235803,"274151322000068","219011344069620",39.12,38.60,0,397.66,455.37,90.0,85.0,0.345,881299.7,881299.7,19254,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235830,2372358.00
08/20/2017 09:30,2,3.699,ACTIVE,215.32,350.17,59.981,1503235803,"201051344001135","219011344069620",28.27,32.40,0,334.54,374.51,105.9,100.3,0.495,802530.7,802530.7,18909,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235831,2372359.00
08/20/2017 09:30,2,3.738,ACTIVE,214.87,351.97,59.986,1503235803,"201051344000594","219011344069620",28.35,35.20,0,331.83,377.52,107.4,101.7,0.486,822011.6,822011.6,18940,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235832,2372360.00
08/20/2017 09:30,2,3.766,ACTIVE,215.77,350.17,59.981,1503235803,"201051344001203","219011344069620",28.53,33.30,0,333.63,376.31,108.8,103.1,0.513,812549.2,812549.2,18972,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235833,2372361.00
08/20/2017 09:30,2,3.410,ACTIVE,212.61,342.35,59.981,1503235803,"274151322000054","219011344069620",27.49,36.50,0,331.23,363.69,94.9,89.7,0.354,1026884.8,1026884.8,18820,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235834,2372362.00
08/20/2017 09:30,2,3.746,ACTIVE,215.54,351.07,59.975,1503235803,"201051344000867","219011344069620",28.39,33.30,0,333.63,375.41,107.7,102.0,0.491,806193.1,806193.1,18972,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235835,2372363.00
08/20/2017 09:30,2,3.768,ACTIVE,215.77,351.67,59.981,1503235803,"201051344001093","219011344069620",28.55,34.00,0,333.33,376.01,109.0,103.3,0.495,809929.8,809929.8,18975,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235836,2372364.00
08/20/2017 09:30,2,3.727,ACTIVE,215.77,352.57,59.986,1503235803,"201051344000900","219011344069620",28.86,30.00,0,334.24,376.92,108.9,103.2,0.504,828187.4,828187.4,18975,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235836,2372365.00
08/20/2017 09:30,2,3.670,ACTIVE,215.77,351.67,59.991,1503235803,"201051344000648","219011344069620",28.59,29.80,0,334.84,376.62,106.3,100.7,0.504,814551.4,814551.4,18946,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235837,2372366.00
08/20/2017 09:30,2,3.678,ACTIVE,216.00,352.57,59.986,1503235803,"201051344000569","219011344069620",28.59,30.50,0,334.24,376.31,106.5,100.8,0.495,829806.1,829806.1,18915,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235838,2372367.00
08/20/2017 09:30,2,3.729,ACTIVE,216.22,351.67,59.975,1503235803,"201051344000983","219011344069620",28.53,31.00,0,333.93,377.22,107.7,102.0,0.513,820681.6,820681.6,18949,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235839,2372368.00
08/20/2017 09:30,2,3.725,ACTIVE,216.22,352.27,59.981,1503235803,"201051344001158","219011344069620",28.35,31.00,0,334.54,376.92,106.9,101.3,0.508,804541.4,804541.4,18953,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235840,2372369.00
08/20/2017 09:30,2,3.648,ACTIVE,216.22,353.47,59.996,1503235803,"201051344000576","219011344069620",28.82,30.30,0,334.84,377.82,106.5,100.9,0.504,819091.2,819091.2,18966,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235841,2372370.00
08/20/2017 09:30,2,3.393,ACTIVE,212.83,340.55,59.975,1503235803,"274151322000087","219011344069620",27.85,45.00,0,331.23,363.09,95.7,90.4,0.340,1002244.3,1002244.3,19077,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503235842,2372371.00
08/20/2017 09:45,2,4.014,ACTIVE,215.77,352.87,59.959,1503236703,"201051344000645","219011344069620",28.31,32.00,0,325.82,381.73,115.1,109.2,0.535,818018.1,818018.1,18937,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236704,2372372.00
08/20/2017 09:45,2,3.707,ACTIVE,212.16,353.77,59.970,1503236703,"274151322000085","219011344069620",26.82,38.80,0,333.63,364.89,100.7,95.3,0.380,1021503.1,1021503.1,18837,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236705,2372373.00
08/20/2017 09:45,2,4.018,ACTIVE,215.32,352.87,60.012,1503236703,"201051344000633","219011344069620",28.21,32.80,0,325.52,380.22,114.8,108.9,0.552,805187.7,805187.7,18988,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236706,2372374.00
08/20/2017 09:45,2,4.006,ACTIVE,216.00,353.17,59.981,1503236703,"201051344000469","219011344069620",28.57,32.00,0,327.62,380.52,115.9,109.9,0.557,809182.2,809182.2,18953,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236707,2372375.00
08/20/2017 09:45,2,3.953,ACTIVE,214.64,350.77,59.981,1503236703,"201051344000646","219011344069620",28.09,35.80,0,333.03,389.84,112.5,106.7,0.539,803437.2,803437.2,18942,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236708,2372376.00
08/20/2017 09:45,2,3.768,ACTIVE,212.38,351.37,59.981,1503236703,"274151322000052","219011344069620",28.13,39.30,0,329.13,366.70,107.3,101.7,0.420,1064396.6,1064396.6,18829,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236709,2372377.00
08/20/2017 09:45,2,3.928,ACTIVE,215.54,352.27,59.986,1503236703,"201051344000585","219011344069620",28.37,36.50,0,333.63,391.04,112.8,106.9,0.535,817619.5,817619.5,18939,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236710,2372378.00
08/20/2017 09:45,2,3.969,ACTIVE,214.41,348.96,59.991,1503236703,"201051344001230","219011344069620",28.29,38.00,0,333.63,392.55,113.7,107.8,0.539,807886.1,807886.1,18982,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236711,2372379.00
08/20/2017 09:45,2,3.879,ACTIVE,215.77,351.37,59.949,1503236703,"201051344000582","219011344069620",28.47,33.80,0,333.63,392.55,111.7,105.9,0.517,796813.3,796813.3,18926,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236712,2372380.00
08/20/2017 09:45,2,4.059,ACTIVE,214.64,351.07,59.970,1503236703,"201051344000955","219011344069620",28.09,34.30,0,333.63,390.74,115.4,109.5,0.552,817111.0,817111.0,18951,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236713,2372381.00
08/20/2017 09:45,2,2.451,ACTIVE,212.16,426.51,59.970,1503236703,"274151322000094","219011344069620",39.04,40.80,0,391.34,441.84,97.3,92.0,0.380,880397.7,880397.7,19242,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236713,2372382.00
08/20/2017 09:45,2,3.963,ACTIVE,216.00,353.77,59.970,1503236703,"201051344000579","219011344069620",28.84,33.30,0,326.72,381.73,115.8,109.8,0.539,827504.0,827504.0,18950,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236714,2372383.00
08/20/2017 09:45,2,4.004,ACTIVE,214.64,350.47,59.975,1503236703,"201051344000890","219011344069620",28.19,37.30,0,334.24,393.75,114.2,108.3,0.526,811209.7,811209.7,18952,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236715,2372384.00
08/20/2017 09:45,2,3.955,ACTIVE,215.09,351.07,59.981,1503236703,"201051344000438","219011344069620",28.59,33.50,0,333.03,391.94,114.4,108.5,0.544,813448.0,813448.0,18933,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236716,2372385.00
08/20/2017 09:45,2,3.902,ACTIVE,214.87,357.68,59.965,1503236703,"201051344000417","219011344069620",18.49,34.00,0,333.63,394.65,73.1,68.7,0.636,723152.3,723152.3,18983,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236717,2372386.00
08/20/2017 09:45,2,3.654,ACTIVE,211.93,342.95,59.981,1503236703,"274151322000083","219011344069620",28.13,39.30,0,333.03,365.49,104.1,98.6,0.411,1053614.5,1053614.5,18847,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236718,2372387.00
08/20/2017 09:45,2,4.006,ACTIVE,212.83,356.48,59.981,1503236703,"274151322000076","219011344069620",28.59,42.80,0,334.24,368.80,116.0,110.0,0.446,1125057.7,1125057.7,18833,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236719,2372388.00
08/20/2017 09:45,2,4.066,ACTIVE,214.87,351.07,59.981,1503236703,"201051344000868","219011344069620",27.97,32.40,0,323.72,380.52,115.2,109.3,0.530,807505.1,807505.1,18964,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236720,2372389.00
08/20/2017 09:45,2,3.854,ACTIVE,211.93,342.65,59.944,1503236703,"274151322000095","219011344069620",28.80,40.80,0,328.52,367.00,112.4,106.5,0.433,1114195.7,1114195.7,18857,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236721,2372390.00
08/20/2017 09:45,2,4.061,ACTIVE,215.77,360.38,59.981,1503236703,"201051344000988","219011344069620",18.41,29.50,0,330.03,391.34,75.8,71.2,0.645,695275.8,695275.8,18936,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236722,2372391.00
08/20/2017 09:45,2,3.986,ACTIVE,215.32,350.47,59.981,1503236703,"201051344001025","219011344069620",28.39,36.00,0,333.33,393.15,114.6,108.7,0.521,814509.7,814509.7,18936,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236723,2372392.00
08/20/2017 09:45,2,3.938,ACTIVE,216.00,352.27,59.991,1503236703,"201051344000458","219011344069620",28.49,32.80,0,327.32,381.73,113.6,107.7,0.552,818561.1,818561.1,18931,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236724,2372393.00
08/20/2017 09:45,2,3.951,ACTIVE,216.45,354.07,59.975,1503236703,"201051344000853","219011344069620",28.69,32.20,0,328.52,383.53,114.8,108.8,0.548,819987.1,819987.1,18958,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236724,2372394.00
08/20/2017 09:45,2,3.965,ACTIVE,214.87,351.37,59.991,1503236703,"201051344000685","219011344069620",28.19,33.80,0,332.13,392.25,113.2,107.3,0.544,813251.8,813251.8,18974,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236725,2372395.00
08/20/2017 09:45,2,3.928,ACTIVE,215.32,352.27,59.981,1503236703,"201051344000917","219011344069620",28.17,35.20,0,332.73,390.44,112.1,106.3,0.535,809960.9,809960.9,18969,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236726,2372396.00
08/20/2017 09:45,2,3.908,ACTIVE,214.87,349.86,59.954,1503236703,"201051344001145","219011344069620",28.31,33.30,0,332.43,391.64,112.1,106.2,0.521,817985.6,817985.6,18953,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236727,2372397.00
08/20/2017 09:45,2,4.000,ACTIVE,215.77,351.67,59.986,1503236703,"201051344000651","219011344069620",28.09,33.80,0,333.93,392.25,113.8,107.9,0.521,806980.2,806980.2,18944,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236728,2372398.00
08/20/2017 09:45,2,3.711,ACTIVE,211.93,348.36,59.954,1503236703,"274151322000088","219011344069620",27.69,37.80,0,330.03,364.89,104.1,98.5,0.393,1011110.6,1011110.6,18845,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236729,2372399.00
08/20/2017 09:45,2,2.439,ACTIVE,212.83,417.79,59.981,1503236703,"274151322000068","219011344069620",39.22,40.20,0,393.45,440.64,96.7,91.4,0.362,881321.8,881321.8,19255,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236730,2372400.00
08/20/2017 09:45,2,3.957,ACTIVE,215.09,351.67,59.975,1503236703,"201051344001135","219011344069620",28.27,34.30,0,333.63,393.45,113.3,107.4,0.530,802556.7,802556.7,18910,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236731,2372401.00
08/20/2017 09:45,2,3.996,ACTIVE,214.64,352.57,59.981,1503236703,"201051344000594","219011344069620",28.51,36.00,0,326.12,379.32,115.4,109.5,0.544,822038.0,822038.0,18941,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236732,2372402.00
08/20/2017 09:45,2,4.053,ACTIVE,215.54,351.07,59.975,1503236703,"201051344001203","219011344069620",28.45,35.00,0,334.24,394.05,116.8,110.8,0.544,812576.0,812576.0,18973,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236733,2372403.00
08/20/2017 09:45,2,3.707,ACTIVE,212.38,346.86,59.965,1503236703,"274151322000054","219011344069620",27.15,38.80,0,329.43,365.80,102.0,96.5,0.393,1026908.1,1026908.1,18821,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236734,2372404.00
08/20/2017 09:45,2,4.016,ACTIVE,215.32,350.47,59.975,1503236703,"201051344000867","219011344069620",28.39,35.20,0,324.32,377.82,115.3,109.4,0.530,806219.6,806219.6,18973,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236735,2372405.00
08/20/2017 09:45,2,3.988,ACTIVE,215.54,352.27,59.981,1503236703,"201051344001093","219011344069620",28.80,35.60,0,333.63,392.55,116.3,110.3,0.535,809956.5,809956.5,18976,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236736,2372406.00
08/20/2017 09:45,2,3.996,ACTIVE,215.54,353.47,59.965,1503236703,"201051344000900","219011344069620",28.88,32.20,0,324.62,380.52,117.0,111.0,0.544,828214.2,828214.2,18976,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236737,2372407.00
08/20/2017 09:45,2,3.963,ACTIVE,215.77,351.97,59.981,1503236703,"201051344000648","219011344069620",28.35,30.50,0,325.22,382.93,113.8,107.9,0.535,814577.5,814577.5,18947,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236738,2372408.00
08/20/2017 09:45,2,3.941,ACTIVE,215.77,352.27,59.975,1503236703,"201051344000569","219011344069620",28.63,32.20,0,324.62,382.03,114.3,108.4,0.544,829832.3,829832.3,18916,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236738,2372409.00
08/20/2017 09:45,2,3.973,ACTIVE,216.00,353.17,59.975,1503236703,"201051344000983","219011344069620",28.71,32.40,0,327.92,382.93,115.5,109.6,0.552,820708.0,820708.0,18950,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236739,2372410.00
08/20/2017 09:45,2,4.039,ACTIVE,216.00,353.17,59.991,1503236703,"201051344001158","219011344069620",28.01,32.60,0,327.02,381.42,114.6,108.7,0.535,804567.7,804567.7,18954,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236740,2372411.00
08/20/2017 09:45,2,3.953,ACTIVE,216.00,353.17,59.981,1503236703,"201051344000576","219011344069620",28.55,32.00,0,325.82,382.03,114.3,108.4,0.539,819117.4,819117.4,18967,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236741,2372412.00
08/20/2017 09:45,2,3.676,ACTIVE,212.38,340.55,59.965,1503236703,"274151322000087","219011344069620",27.69,48.50,0,333.03,363.99,103.0,97.5,0.371,1002267.8,1002267.8,19078,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503236742,2372413.00
08/20/2017 10:00,2,4.465,ACTIVE,216.22,353.77,59.986,1503237603,"201051344000645","219011344069620",27.83,33.50,0,337.54,381.73,125.9,119.6,0.583,818046.6,818046.6,18938,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237604,2372414.00
08/20/2017 10:00,2,4.076,ACTIVE,212.61,356.48,59.970,1503237603,"274151322000085","219011344069620",26.64,41.50,0,333.33,364.89,110.0,104.2,0.420,1021527.9,1021527.9,18838,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237605,2372415.00
08/20/2017 10:00,2,4.434,ACTIVE,215.77,354.67,59.965,1503237603,"201051344000633","219011344069620",27.97,34.80,0,334.84,382.33,125.6,119.3,0.601,805216.1,805216.1,18989,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237606,2372416.00
08/20/2017 10:00,2,4.426,ACTIVE,216.45,353.77,59.954,1503237603,"201051344000469","219011344069620",28.35,33.30,0,334.24,382.63,127.0,120.7,0.610,809210.9,809210.9,18954,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237607,2372417.00
08/20/2017 10:00,2,4.332,ACTIVE,214.64,351.37,59.970,1503237603,"201051344000646","219011344069620",28.19,38.00,0,333.33,381.12,123.6,117.4,0.588,803465.1,803465.1,18943,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237608,2372418.00
08/20/2017 10:00,2,4.180,ACTIVE,212.38,354.67,59.996,1503237603,"274151322000052","219011344069620",27.87,41.50,0,332.73,367.30,118.0,112.0,0.464,1064423.2,1064423.2,18830,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237609,2372419.00
08/20/2017 10:00,2,4.400,ACTIVE,215.77,351.97,59.975,1503237603,"201051344000585","219011344069620",27.87,38.20,0,332.73,380.22,124.3,118.0,0.583,817647.6,817647.6,18940,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237610,2372420.00
08/20/2017 10:00,2,4.416,ACTIVE,214.41,351.67,59.975,1503237603,"201051344001230","219011344069620",27.93,38.80,0,332.73,381.12,125.0,118.7,0.597,807914.3,807914.3,18983,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237611,2372421.00
08/20/2017 10:00,2,4.348,ACTIVE,215.77,353.17,59.965,1503237603,"201051344000582","219011344069620",27.99,35.20,0,332.73,380.82,123.2,117.0,0.575,796841.0,796841.0,18927,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237612,2372422.00
08/20/2017 10:00,2,4.449,ACTIVE,214.87,351.67,60.007,1503237603,"201051344000955","219011344069620",28.13,36.00,0,333.93,381.73,126.8,120.5,0.601,817139.6,817139.6,18952,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237613,2372423.00
08/20/2017 10:00,2,2.775,ACTIVE,212.38,420.20,59.970,1503237603,"274151322000094","219011344069620",38.21,43.60,0,385.03,442.74,106.6,101.0,0.411,880421.7,880421.7,19243,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237614,2372424.00
08/20/2017 10:00,2,4.432,ACTIVE,216.22,353.47,59.965,1503237603,"201051344000579","219011344069620",28.35,34.80,0,336.04,382.33,127.2,120.9,0.601,827532.7,827532.7,18951,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237615,2372425.00
08/20/2017 10:00,2,4.447,ACTIVE,214.87,349.86,59.970,1503237603,"201051344000890","219011344069620",27.85,38.80,0,334.24,381.73,125.5,119.2,0.579,811238.0,811238.0,18953,0,0,0,L,1122011218,0,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237615,2372426.00
08/20/2017 10:00,2,4.406,ACTIVE,215.54,353.77,59.970,1503237603,"201051344000438","219011344069620",28.15,35.80,0,333.33,381.12,125.7,119.4,0.601,813476.4,813476.4,18934,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237616,2372427.00
08/20/2017 10:00,2,4.398,ACTIVE,215.09,348.36,59.970,1503237603,"201051344000417","219011344069620",18.03,36.50,0,332.73,391.04,80.3,75.6,0.389,723170.3,723170.3,18984,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237617,2372428.00
08/20/2017 10:00,2,4.090,ACTIVE,211.93,348.36,59.975,1503237603,"274151322000083","219011344069620",27.79,42.80,0,332.73,366.40,115.2,109.2,0.460,1053640.4,1053640.4,18848,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237618,2372429.00
08/20/2017 10:00,2,4.434,ACTIVE,212.61,359.18,59.965,1503237603,"274151322000076","219011344069620",28.41,45.80,0,332.43,371.81,127.4,121.0,0.504,1125086.5,1125086.5,18834,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237619,2372430.00
08/20/2017 10:00,2,4.477,ACTIVE,215.32,353.47,59.970,1503237603,"201051344000868","219011344069620",27.97,34.00,0,333.03,381.73,126.8,120.5,0.588,807533.7,807533.7,18965,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237620,2372431.00
08/20/2017 10:00,2,4.314,ACTIVE,211.93,343.85,59.970,1503237603,"274151322000095","219011344069620",28.37,43.20,0,332.43,368.50,124.0,117.7,0.473,1114223.7,1114223.7,18858,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237621,2372432.00
08/20/2017 10:00,2,4.482,ACTIVE,216.22,351.67,59.975,1503237603,"201051344000988","219011344069620",18.29,32.20,0,333.93,393.15,83.1,78.3,0.393,695294.4,695294.4,18937,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237622,2372433.00
08/20/2017 10:00,2,4.402,ACTIVE,215.32,352.57,59.970,1503237603,"201051344001025","219011344069620",28.33,37.80,0,333.33,381.42,126.3,119.9,0.583,814538.2,814538.2,18937,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237623,2372434.00
08/20/2017 10:00,2,4.414,ACTIVE,216.22,354.07,59.975,1503237603,"201051344000458","219011344069620",28.07,34.50,0,337.24,381.73,125.5,119.2,0.610,818589.3,818589.3,18932,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237624,2372435.00
08/20/2017 10:00,2,4.434,ACTIVE,216.67,355.88,59.975,1503237603,"201051344000853","219011344069620",28.15,33.80,0,338.74,385.03,126.3,120.0,0.605,820015.6,820015.6,18959,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237625,2372436.00
08/20/2017 10:00,2,4.365,ACTIVE,214.87,351.07,59.975,1503237603,"201051344000685","219011344069620",28.27,35.40,0,333.33,381.12,125.0,118.7,0.614,813279.9,813279.9,18975,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237626,2372437.00
08/20/2017 10:00,2,4.352,ACTIVE,215.54,352.57,60.007,1503237603,"201051344000917","219011344069620",28.13,35.80,0,332.43,380.82,123.8,117.6,0.583,809988.8,809988.8,18970,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237627,2372438.00
08/20/2017 10:00,2,4.307,ACTIVE,215.09,352.27,59.970,1503237603,"201051344001145","219011344069620",28.39,35.00,0,333.03,380.52,123.8,117.6,0.579,818013.5,818013.5,18954,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237628,2372439.00
08/20/2017 10:00,2,4.434,ACTIVE,216.00,352.57,59.975,1503237603,"201051344000651","219011344069620",28.01,34.80,0,333.93,380.82,125.7,119.4,0.583,807008.5,807008.5,18945,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237629,2372440.00
08/20/2017 10:00,2,4.123,ACTIVE,212.16,351.37,59.975,1503237603,"274151322000088","219011344069620",27.57,38.80,0,332.43,366.70,115.1,109.2,0.438,1011136.5,1011136.5,18846,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237630,2372441.00
08/20/2017 10:00,2,2.799,ACTIVE,213.06,418.70,59.965,1503237603,"274151322000068","219011344069620",38.11,42.80,0,389.84,443.94,107.6,101.9,0.415,881346.0,881346.0,19256,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237630,2372442.00
08/20/2017 10:00,2,4.410,ACTIVE,215.54,351.37,59.938,1503237603,"201051344001135","219011344069620",27.97,35.80,0,333.33,380.82,125.0,118.7,0.583,802584.9,802584.9,18911,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237631,2372443.00
08/20/2017 10:00,2,4.443,ACTIVE,214.87,352.87,59.975,1503237603,"201051344000594","219011344069620",28.13,37.00,0,330.03,385.03,126.6,120.2,0.592,822066.6,822066.6,18942,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237632,2372444.00
08/20/2017 10:00,2,4.525,ACTIVE,216.00,353.47,59.981,1503237603,"201051344001203","219011344069620",28.07,37.30,0,333.93,382.03,128.6,122.2,0.605,812605.0,812605.0,18974,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237633,2372445.00
08/20/2017 10:00,2,4.113,ACTIVE,212.38,357.38,59.975,1503237603,"274151322000054","219011344069620",26.90,41.00,0,332.43,366.70,111.9,106.1,0.433,1026933.4,1026933.4,18822,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237634,2372446.00
08/20/2017 10:00,2,4.449,ACTIVE,215.54,352.87,59.975,1503237603,"201051344000867","219011344069620",28.17,37.00,0,333.33,381.42,126.9,120.6,0.583,806248.3,806248.3,18974,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237635,2372447.00
08/20/2017 10:00,2,4.443,ACTIVE,215.77,352.87,59.981,1503237603,"201051344001093","219011344069620",28.39,36.80,0,332.73,382.03,127.7,121.3,0.588,809985.4,809985.4,18977,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237636,2372448.00
08/20/2017 10:00,2,4.480,ACTIVE,216.00,354.37,59.981,1503237603,"201051344000900","219011344069620",28.37,32.80,0,333.63,382.33,128.7,122.3,0.601,828243.3,828243.3,18977,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237637,2372449.00
08/20/2017 10:00,2,4.393,ACTIVE,216.00,353.77,60.002,1503237603,"201051344000648","219011344069620",28.15,32.20,0,337.24,382.63,125.2,118.9,0.601,814605.8,814605.8,18948,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237638,2372450.00
08/20/2017 10:00,2,4.391,ACTIVE,216.00,354.37,59.986,1503237603,"201051344000569","219011344069620",28.33,34.00,0,333.93,382.33,126.0,119.7,0.597,829860.7,829860.7,18917,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237639,2372451.00
08/20/2017 10:00,2,4.389,ACTIVE,216.22,353.47,59.981,1503237603,"201051344000983","219011344069620",28.65,33.80,0,334.84,382.63,127.3,121.0,0.605,820736.8,820736.8,18951,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237640,2372452.00
08/20/2017 10:00,2,4.457,ACTIVE,216.22,352.87,59.981,1503237603,"201051344001158","219011344069620",27.89,33.50,0,334.84,382.03,125.8,119.5,0.592,804596.2,804596.2,18955,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237640,2372453.00
08/20/2017 10:00,2,4.377,ACTIVE,216.22,355.58,59.959,1503237603,"201051344000576","219011344069620",28.39,32.80,0,336.94,383.23,125.8,119.5,0.592,819145.8,819145.8,18968,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237641,2372454.00
08/20/2017 10:00,2,4.070,ACTIVE,212.38,354.97,59.986,1503237603,"274151322000087","219011344069620",27.61,51.00,0,333.03,365.19,113.7,107.8,0.411,1002293.5,1002293.5,19079,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503237642,2372455.00
08/20/2017 10:15,2,4.926,ACTIVE,216.90,355.88,60.002,1503238503,"201051344000645","219011344069620",27.37,35.00,0,337.24,388.64,136.6,129.9,0.632,818077.8,818077.8,18939,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238504,2372456.00
