ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 10:15,2,4.463,ACTIVE,212.83,343.25,59.986,1503238503,"274151322000085","219011344069620",26.32,44.00,0,333.33,367.30,118.9,112.9,0.455,1021555.1,1021555.1,18839,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238505,2372457.00
08/20/2017 10:15,2,4.832,ACTIVE,216.22,356.48,59.991,1503238503,"201051344000633","219011344069620",27.83,36.50,0,336.04,385.93,136.2,129.6,0.654,805247.3,805247.3,18990,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238506,2372458.00
08/20/2017 10:15,2,4.830,ACTIVE,217.13,355.58,60.002,1503238503,"201051344000469","219011344069620",28.17,34.80,0,337.24,388.94,137.8,131.1,0.654,809242.4,809242.4,18955,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238507,2372459.00
08/20/2017 10:15,2,4.756,ACTIVE,215.09,354.07,60.007,1503238503,"201051344000646","219011344069620",27.85,40.60,0,332.73,384.73,134.2,127.6,0.650,803495.8,803495.8,18944,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238508,2372460.00
08/20/2017 10:15,2,4.574,ACTIVE,212.38,355.28,59.996,1503238503,"274151322000052","219011344069620",27.63,43.00,0,333.03,372.41,127.9,121.5,0.504,1064452.5,1064452.5,18831,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238509,2372461.00
08/20/2017 10:15,2,4.744,ACTIVE,216.22,355.28,60.007,1503238503,"201051344000585","219011344069620",28.07,39.30,0,332.73,383.53,134.8,128.2,0.636,817678.4,817678.4,18941,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238510,2372462.00
08/20/2017 10:15,2,4.754,ACTIVE,214.87,351.67,60.002,1503238503,"201051344001230","219011344069620",28.07,40.20,0,333.63,384.13,135.1,128.5,0.628,807945.2,807945.2,18984,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238511,2372463.00
08/20/2017 10:15,2,4.756,ACTIVE,216.22,355.28,60.007,1503238503,"201051344000582","219011344069620",27.69,36.50,0,332.13,384.13,133.3,126.8,0.623,796871.5,796871.5,18928,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238512,2372464.00
08/20/2017 10:15,2,4.834,ACTIVE,215.09,353.77,60.007,1503238503,"201051344000955","219011344069620",27.93,38.00,0,333.33,384.43,136.9,130.2,0.663,817171.0,817171.0,18953,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238512,2372465.00
08/20/2017 10:15,2,3.119,ACTIVE,212.38,398.26,59.991,1503238503,"274151322000094","219011344069620",36.90,46.20,0,388.94,440.64,116.8,110.8,0.460,880448.3,880448.3,19244,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238513,2372466.00
08/20/2017 10:15,2,4.795,ACTIVE,217.13,356.48,60.002,1503238503,"201051344000579","219011344069620",28.31,35.60,0,337.24,388.64,137.4,130.7,0.645,827564.2,827564.2,18952,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238514,2372467.00
08/20/2017 10:15,2,4.781,ACTIVE,215.09,354.07,60.002,1503238503,"201051344000890","219011344069620",27.87,41.00,0,333.63,384.73,134.9,128.3,0.628,811269.0,811269.0,18954,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238515,2372468.00
08/20/2017 10:15,2,4.803,ACTIVE,215.77,354.67,59.991,1503238503,"201051344000438","219011344069620",27.93,37.30,0,333.03,385.33,135.8,129.1,0.645,813507.5,813507.5,18935,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238516,2372469.00
08/20/2017 10:15,2,4.758,ACTIVE,215.32,348.96,59.981,1503238503,"201051344000417","219011344069620",18.03,40.00,0,333.63,369.10,86.9,81.9,0.420,723190.0,723190.0,18985,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238517,2372470.00
08/20/2017 10:15,2,4.445,ACTIVE,212.16,343.25,60.002,1503238503,"274151322000083","219011344069620",27.73,45.50,0,329.43,368.80,124.7,118.5,0.499,1053668.9,1053668.9,18849,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238518,2372471.00
08/20/2017 10:15,2,4.805,ACTIVE,213.06,347.76,59.991,1503238503,"274151322000076","219011344069620",28.35,47.30,0,331.23,374.51,137.8,131.1,0.539,1125118.1,1125118.1,18835,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238519,2372472.00
08/20/2017 10:15,2,4.932,ACTIVE,216.00,355.88,60.007,1503238503,"201051344000868","219011344069620",27.39,35.60,0,332.73,385.33,136.8,130.1,0.632,807565.1,807565.1,18966,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238520,2372473.00
08/20/2017 10:15,2,4.777,ACTIVE,212.16,344.45,59.996,1503238503,"274151322000095","219011344069620",27.79,46.60,0,332.13,371.21,134.4,127.8,0.508,1114254.4,1114254.4,18859,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238521,2372474.00
08/20/2017 10:15,2,4.891,ACTIVE,216.90,352.87,60.002,1503238503,"201051344000988","219011344069620",18.17,34.30,0,336.94,374.81,90.1,85.0,0.429,695314.8,695314.8,18938,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238522,2372475.00
08/20/2017 10:15,2,4.869,ACTIVE,215.77,353.17,59.996,1503238503,"201051344001025","219011344069620",27.69,39.30,0,333.33,384.73,136.6,129.9,0.623,814569.5,814569.5,18938,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238523,2372476.00
08/20/2017 10:15,2,4.801,ACTIVE,216.90,355.58,60.007,1503238503,"201051344000458","219011344069620",27.97,35.40,0,337.54,387.74,136.0,129.4,0.654,818620.4,818620.4,18933,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238524,2372477.00
08/20/2017 10:15,2,4.818,ACTIVE,217.58,355.88,59.981,1503238503,"201051344000853","219011344069620",28.17,35.00,0,338.44,389.84,137.4,130.7,0.654,820047.0,820047.0,18960,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238524,2372478.00
08/20/2017 10:15,2,4.742,ACTIVE,215.09,354.97,60.007,1503238503,"201051344000685","219011344069620",28.19,37.00,0,333.03,384.13,135.4,128.8,0.667,813310.9,813310.9,18976,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238525,2372479.00
08/20/2017 10:15,2,4.744,ACTIVE,216.00,353.77,59.996,1503238503,"201051344000917","219011344069620",27.97,38.00,0,332.13,383.83,134.4,127.8,0.636,810019.4,810019.4,18971,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238526,2372480.00
08/20/2017 10:15,2,4.730,ACTIVE,215.09,353.77,59.991,1503238503,"201051344001145","219011344069620",28.07,36.00,0,333.33,383.53,134.5,127.9,0.623,818044.2,818044.2,18955,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238527,2372481.00
08/20/2017 10:15,2,4.875,ACTIVE,216.22,354.67,60.018,1503238503,"201051344000651","219011344069620",27.61,36.50,0,333.03,384.73,136.3,129.7,0.632,807039.7,807039.7,18946,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238528,2372482.00
08/20/2017 10:15,2,4.533,ACTIVE,212.38,348.06,59.996,1503238503,"274151322000088","219011344069620",27.17,41.80,0,331.83,369.10,124.6,118.3,0.468,1011164.9,1011164.9,18847,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238530,2372483.00
08/20/2017 10:15,2,3.076,ACTIVE,213.06,406.67,59.991,1503238503,"274151322000068","219011344069620",37.83,44.50,0,388.34,443.34,117.5,111.4,0.446,881372.7,881372.7,19257,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238530,2372484.00
08/20/2017 10:15,2,4.834,ACTIVE,215.77,353.77,59.996,1503238503,"201051344001135","219011344069620",27.69,37.30,0,333.33,383.53,135.6,129.0,0.632,802615.9,802615.9,18912,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238531,2372485.00
08/20/2017 10:15,2,4.871,ACTIVE,215.54,354.67,59.996,1503238503,"201051344000594","219011344069620",27.85,39.30,0,330.63,387.14,137.3,130.6,0.632,822098.0,822098.0,18943,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238532,2372486.00
08/20/2017 10:15,2,4.934,ACTIVE,216.00,353.77,59.991,1503238503,"201051344001203","219011344069620",27.81,38.20,0,333.63,385.33,139.0,132.3,0.658,812636.9,812636.9,18975,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238533,2372487.00
08/20/2017 10:15,2,4.486,ACTIVE,212.38,356.78,59.996,1503238503,"274151322000054","219011344069620",26.64,44.00,0,332.43,368.80,121.0,114.8,0.464,1026961.0,1026961.0,18823,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238534,2372488.00
08/20/2017 10:15,2,4.906,ACTIVE,216.22,354.67,59.970,1503238503,"201051344000867","219011344069620",27.67,38.40,0,333.33,384.43,137.4,130.7,0.632,806279.7,806279.7,18975,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238535,2372489.00
08/20/2017 10:15,2,4.805,ACTIVE,216.22,355.58,59.996,1503238503,"201051344001093","219011344069620",28.31,38.00,0,332.73,385.33,137.9,131.1,0.632,810017.1,810017.1,18978,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238536,2372490.00
08/20/2017 10:15,2,4.857,ACTIVE,216.67,355.88,60.002,1503238503,"201051344000900","219011344069620",28.37,34.30,0,334.84,386.83,139.6,132.8,0.636,828275.2,828275.2,18978,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238537,2372491.00
08/20/2017 10:15,2,4.799,ACTIVE,216.67,354.97,59.996,1503238503,"201051344000648","219011344069620",27.95,33.50,0,336.64,385.93,135.8,129.1,0.641,814636.8,814636.8,18949,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238538,2372492.00
08/20/2017 10:15,2,4.854,ACTIVE,216.90,357.38,59.986,1503238503,"201051344000569","219011344069620",27.83,35.40,0,335.14,385.93,136.8,130.1,0.650,829892.0,829892.0,18918,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238539,2372493.00
08/20/2017 10:15,2,4.881,ACTIVE,217.13,356.48,60.002,1503238503,"201051344000983","219011344069620",27.95,35.40,0,333.63,386.83,138.1,131.4,0.663,820768.4,820768.4,18952,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238540,2372494.00
08/20/2017 10:15,2,4.887,ACTIVE,217.13,356.18,60.002,1503238503,"201051344001158","219011344069620",27.59,35.40,0,337.54,387.74,136.7,130.0,0.641,804627.4,804627.4,18956,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238541,2372495.00
08/20/2017 10:15,2,4.832,ACTIVE,217.13,357.38,59.996,1503238503,"201051344000576","219011344069620",27.89,35.20,0,338.14,389.54,136.6,129.9,0.641,819177.0,819177.0,18969,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238542,2372496.00
08/20/2017 10:15,2,4.438,ACTIVE,212.38,344.15,59.991,1503238503,"274151322000087","219011344069620",27.49,53.50,0,332.13,367.90,123.5,117.3,0.455,1002321.7,1002321.7,19080,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503238542,2372497.00
08/20/2017 10:30,2,4.834,ACTIVE,216.67,355.28,59.981,1503239403,"201051344000645","219011344069620",27.83,36.30,0,339.04,389.54,136.3,129.6,0.636,818110.8,818110.8,18940,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239404,2372498.00
08/20/2017 10:30,2,4.512,ACTIVE,212.61,350.77,59.970,1503239403,"274151322000085","219011344069620",25.90,47.00,0,333.03,369.40,118.3,112.3,0.455,1021583.7,1021583.7,18840,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239405,2372499.00
08/20/2017 10:30,2,4.887,ACTIVE,216.22,355.28,59.965,1503239403,"201051344000633","219011344069620",27.45,38.20,0,337.84,387.74,135.9,129.2,0.658,805280.2,805280.2,18991,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239406,2372500.00
08/20/2017 10:30,2,4.875,ACTIVE,216.90,356.78,59.996,1503239403,"201051344000469","219011344069620",27.73,35.80,0,337.84,390.74,136.9,130.2,0.658,809275.6,809275.6,18956,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239407,2372501.00
08/20/2017 10:30,2,4.799,ACTIVE,215.09,354.07,59.996,1503239403,"201051344000646","219011344069620",27.55,42.30,0,332.13,385.93,133.9,127.3,0.645,803528.1,803528.1,18945,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239408,2372502.00
08/20/2017 10:30,2,4.588,ACTIVE,212.61,349.86,59.965,1503239403,"274151322000052","219011344069620",27.55,45.00,0,332.73,373.91,128.0,121.6,0.504,1064483.3,1064483.3,18832,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239409,2372503.00
08/20/2017 10:30,2,4.742,ACTIVE,216.22,354.97,59.970,1503239403,"201051344000585","219011344069620",28.11,40.60,0,333.33,385.63,134.9,128.3,0.632,817711.0,817711.0,18942,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239410,2372504.00
08/20/2017 10:30,2,4.770,ACTIVE,214.87,351.97,59.970,1503239403,"201051344001230","219011344069620",27.93,41.80,0,333.33,385.63,134.9,128.3,0.636,807977.8,807977.8,18985,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239411,2372505.00
08/20/2017 10:30,2,4.729,ACTIVE,216.45,355.28,59.986,1503239403,"201051344000582","219011344069620",27.81,38.60,0,333.33,386.53,133.1,126.6,0.614,796903.7,796903.7,18929,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239412,2372506.00
08/20/2017 10:30,2,4.873,ACTIVE,215.09,352.27,59.970,1503239403,"201051344000955","219011344069620",27.63,39.30,0,332.43,385.93,136.4,129.7,0.654,817204.0,817204.0,18954,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239412,2372507.00
08/20/2017 10:30,2,3.045,ACTIVE,212.61,417.79,59.965,1503239403,"274151322000094","219011344069620",37.93,48.50,0,384.43,438.23,117.4,111.4,0.455,880476.4,880476.4,19245,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239413,2372508.00
08/20/2017 10:30,2,4.859,ACTIVE,216.90,356.18,59.965,1503239403,"201051344000579","219011344069620",27.87,37.50,0,337.84,390.14,137.2,130.5,0.645,827597.4,827597.4,18953,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239414,2372509.00
08/20/2017 10:30,2,4.865,ACTIVE,215.09,354.07,59.975,1503239403,"201051344000890","219011344069620",27.37,43.20,0,333.33,385.93,134.8,128.2,0.623,811301.6,811301.6,18955,0,0,0,L,1122011218,0,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239415,2372510.00
08/20/2017 10:30,2,4.791,ACTIVE,215.77,354.67,59.981,1503239403,"201051344000438","219011344069620",27.91,38.60,0,332.73,385.93,135.5,128.9,0.645,813540.3,813540.3,18936,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239416,2372511.00
08/20/2017 10:30,2,4.703,ACTIVE,215.32,348.96,59.975,1503239403,"201051344000417","219011344069620",18.15,41.80,0,333.33,370.00,86.5,81.5,0.415,723210.8,723210.8,18986,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239417,2372512.00
08/20/2017 10:30,2,4.451,ACTIVE,212.38,357.98,59.975,1503239403,"274151322000083","219011344069620",27.69,47.80,0,331.53,371.51,124.8,118.5,0.499,1053699.0,1053699.0,18850,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239418,2372513.00
08/20/2017 10:30,2,4.801,ACTIVE,213.29,353.17,59.981,1503239403,"274151322000076","219011344069620",28.31,48.50,0,333.03,376.92,137.5,130.8,0.539,1125151.4,1125151.4,18836,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239419,2372514.00
08/20/2017 10:30,2,4.846,ACTIVE,215.77,354.37,59.981,1503239403,"201051344000868","219011344069620",27.77,37.00,0,333.33,386.53,136.2,129.5,0.623,807598.1,807598.1,18967,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239420,2372515.00
08/20/2017 10:30,2,4.779,ACTIVE,212.38,353.47,59.970,1503239403,"274151322000095","219011344069620",27.75,48.50,0,332.43,373.01,134.3,127.7,0.508,1114286.8,1114286.8,18860,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239421,2372516.00
08/20/2017 10:30,2,4.816,ACTIVE,216.67,352.57,59.986,1503239403,"201051344000988","219011344069620",18.27,35.60,0,337.24,376.01,89.1,84.1,0.420,695336.3,695336.3,18939,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239422,2372517.00
08/20/2017 10:30,2,4.848,ACTIVE,216.00,354.37,59.991,1503239403,"201051344001025","219011344069620",27.75,40.60,0,333.03,385.93,136.3,129.7,0.623,814602.5,814602.5,18939,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239423,2372518.00
08/20/2017 10:30,2,4.824,ACTIVE,216.67,356.18,59.981,1503239403,"201051344000458","219011344069620",27.67,36.80,0,338.14,390.14,135.3,128.7,0.645,818653.2,818653.2,18934,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239424,2372519.00
08/20/2017 10:30,2,4.828,ACTIVE,217.35,356.18,59.986,1503239403,"201051344000853","219011344069620",27.89,36.00,0,339.04,391.34,136.4,129.8,0.650,820080.1,820080.1,18961,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239425,2372520.00
08/20/2017 10:30,2,4.775,ACTIVE,215.09,354.37,59.986,1503239403,"201051344000685","219011344069620",27.85,38.40,0,332.73,385.33,134.7,128.1,0.658,813343.5,813343.5,18977,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239426,2372521.00
08/20/2017 10:30,2,4.791,ACTIVE,216.00,354.67,59.975,1503239403,"201051344000917","219011344069620",27.53,39.00,0,332.73,385.33,133.6,127.0,0.636,810051.8,810051.8,18972,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239426,2372522.00
08/20/2017 10:30,2,4.742,ACTIVE,215.09,354.07,59.975,1503239403,"201051344001145","219011344069620",27.85,37.80,0,333.03,385.03,133.9,127.3,0.623,818076.6,818076.6,18956,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239427,2372523.00
08/20/2017 10:30,2,4.830,ACTIVE,216.22,355.88,59.981,1503239403,"201051344000651","219011344069620",27.67,38.20,0,337.24,386.23,135.4,128.8,0.628,807072.5,807072.5,18947,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239428,2372524.00
08/20/2017 10:30,2,4.467,ACTIVE,212.38,344.76,59.986,1503239403,"274151322000088","219011344069620",27.29,43.00,0,332.73,371.51,123.6,117.4,0.468,1011194.8,1011194.8,18848,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239429,2372525.00
08/20/2017 10:30,2,3.109,ACTIVE,213.29,406.37,60.007,1503239403,"274151322000068","219011344069620",37.23,46.00,0,388.34,442.14,117.1,111.1,0.451,881400.9,881400.9,19258,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239430,2372526.00
08/20/2017 10:30,2,4.805,ACTIVE,215.54,353.17,59.975,1503239403,"201051344001135","219011344069620",27.69,38.80,0,333.33,385.33,134.8,128.2,0.623,802648.5,802648.5,18913,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239431,2372527.00
08/20/2017 10:30,2,4.814,ACTIVE,215.54,354.37,59.981,1503239403,"201051344000594","219011344069620",27.93,40.40,0,332.13,388.04,136.3,129.6,0.628,822131.1,822131.1,18944,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239432,2372528.00
08/20/2017 10:30,2,4.914,ACTIVE,216.00,354.07,59.991,1503239403,"201051344001203","219011344069620",27.73,39.50,0,333.63,387.44,138.0,131.3,0.650,812670.2,812670.2,18976,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239433,2372529.00
08/20/2017 10:30,2,4.492,ACTIVE,212.38,344.45,59.986,1503239403,"274151322000054","219011344069620",26.38,45.80,0,332.73,370.00,120.0,113.9,0.460,1026990.0,1026990.0,18824,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239434,2372530.00
08/20/2017 10:30,2,4.811,ACTIVE,216.00,354.37,59.986,1503239403,"201051344000867","219011344069620",27.97,39.00,0,334.24,385.93,136.2,129.6,0.628,806312.8,806312.8,18976,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239435,2372531.00
08/20/2017 10:30,2,4.844,ACTIVE,216.00,354.37,60.002,1503239403,"201051344001093","219011344069620",27.81,39.50,0,332.73,386.53,136.5,129.8,0.632,810050.1,810050.1,18979,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239436,2372532.00
08/20/2017 10:30,2,4.918,ACTIVE,216.45,355.58,59.986,1503239403,"201051344000900","219011344069620",27.77,36.50,0,337.24,389.84,138.2,131.5,0.636,828308.7,828308.7,18979,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239437,2372533.00
08/20/2017 10:30,2,4.791,ACTIVE,216.67,355.28,59.975,1503239403,"201051344000648","219011344069620",27.77,34.80,0,338.14,387.74,134.8,128.2,0.632,814669.5,814669.5,18950,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239437,2372534.00
08/20/2017 10:30,2,4.803,ACTIVE,216.67,355.28,59.991,1503239403,"201051344000569","219011344069620",27.91,36.50,0,337.24,388.64,135.8,129.2,0.641,829924.8,829924.8,18919,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239438,2372535.00
08/20/2017 10:30,2,4.729,ACTIVE,216.67,356.18,59.981,1503239403,"201051344000983","219011344069620",28.61,36.30,0,337.84,390.44,136.9,130.2,0.641,820801.6,820801.6,18953,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239439,2372536.00
08/20/2017 10:30,2,4.908,ACTIVE,216.67,354.97,59.944,1503239403,"201051344001158","219011344069620",27.19,36.50,0,337.54,390.44,135.2,128.6,0.636,804660.2,804660.2,18957,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239440,2372537.00
08/20/2017 10:30,2,4.814,ACTIVE,216.90,356.48,59.975,1503239403,"201051344000576","219011344069620",27.73,36.50,0,338.14,390.74,135.2,128.6,0.645,819209.8,819209.8,18970,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239441,2372538.00
08/20/2017 10:30,2,4.441,ACTIVE,212.61,344.76,59.975,1503239403,"274151322000087","219011344069620",27.27,55.80,0,332.43,369.40,122.6,116.4,0.451,1002351.3,1002351.3,19081,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503239442,2372539.00
08/20/2017 10:45,2,5.143,ACTIVE,217.35,356.78,59.965,1503240303,"201051344000645","219011344069620",27.55,37.80,0,338.14,391.04,143.5,136.6,0.663,818143.4,818143.4,18941,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240304,2372540.00
08/20/2017 10:45,2,4.750,ACTIVE,213.06,344.76,59.959,1503240303,"274151322000085","219011344069620",25.88,49.30,0,333.03,372.11,124.5,118.3,0.477,1021611.9,1021611.9,18841,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240305,2372541.00
08/20/2017 10:45,2,5.125,ACTIVE,216.67,357.68,59.996,1503240303,"201051344000633","219011344069620",27.53,39.30,0,336.94,391.34,142.9,136.0,0.685,805312.7,805312.7,18992,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240306,2372542.00
08/20/2017 10:45,2,5.078,ACTIVE,217.58,357.38,59.965,1503240303,"201051344000469","219011344069620",28.07,36.50,0,336.94,391.94,144.3,137.3,0.689,809308.5,809308.5,18957,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240307,2372543.00
08/20/2017 10:45,2,5.078,ACTIVE,215.54,353.47,59.996,1503240303,"201051344000646","219011344069620",27.39,43.00,0,332.13,385.93,140.9,134.1,0.672,803560.2,803560.2,18946,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240308,2372544.00
08/20/2017 10:45,2,4.795,ACTIVE,213.06,347.46,59.949,1503240303,"274151322000052","219011344069620",27.71,45.00,0,332.73,374.81,134.5,127.9,0.535,1064514.0,1064514.0,18833,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240309,2372545.00
08/20/2017 10:45,2,5.051,ACTIVE,216.67,355.28,59.965,1503240303,"201051344000585","219011344069620",27.77,41.50,0,333.33,385.93,142.2,135.3,0.667,817743.4,817743.4,18943,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240311,2372546.00
08/20/2017 10:45,2,4.961,ACTIVE,215.32,352.57,59.922,1503240303,"201051344001230","219011344069620",28.13,42.50,0,332.73,386.23,141.4,134.5,0.667,808010.1,808010.1,18986,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240312,2372547.00
08/20/2017 10:45,2,4.998,ACTIVE,216.67,354.97,59.965,1503240303,"201051344000582","219011344069620",27.61,39.30,0,333.03,386.83,139.7,132.9,0.650,796935.5,796935.5,18930,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240312,2372548.00
08/20/2017 10:45,2,5.025,ACTIVE,215.54,354.37,59.922,1503240303,"201051344000955","219011344069620",28.03,40.40,0,332.43,386.53,142.6,135.7,0.681,817236.6,817236.6,18955,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240313,2372549.00
08/20/2017 10:45,2,3.090,ACTIVE,213.06,419.90,59.959,1503240303,"274151322000094","219011344069620",38.80,49.80,0,385.33,438.53,121.3,115.2,0.473,880504.4,880504.4,19246,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240314,2372550.00
08/20/2017 10:45,2,5.102,ACTIVE,217.13,356.18,59.981,1503240303,"201051344000579","219011344069620",27.95,38.20,0,338.14,391.64,144.4,137.4,0.681,827630.3,827630.3,18954,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240315,2372551.00
08/20/2017 10:45,2,5.121,ACTIVE,215.54,353.47,59.959,1503240303,"201051344000890","219011344069620",27.31,43.60,0,333.33,386.23,141.8,134.9,0.658,811333.9,811333.9,18956,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240316,2372552.00
08/20/2017 10:45,2,5.080,ACTIVE,216.22,355.28,59.975,1503240303,"201051344000438","219011344069620",27.65,39.30,0,333.03,386.23,142.3,135.5,0.676,813572.8,813572.8,18937,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240317,2372553.00
08/20/2017 10:45,2,5.023,ACTIVE,215.77,349.86,59.965,1503240303,"201051344000417","219011344069620",17.89,42.80,0,332.73,370.30,91.0,86.0,0.433,723231.4,723231.4,18987,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240318,2372554.00
08/20/2017 10:45,2,4.746,ACTIVE,212.61,349.86,59.954,1503240303,"274151322000083","219011344069620",27.41,48.80,0,332.73,374.21,131.7,125.1,0.521,1053729.0,1053729.0,18851,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240319,2372555.00
08/20/2017 10:45,2,5.102,ACTIVE,213.51,345.36,59.996,1503240303,"274151322000076","219011344069620",28.07,49.30,0,333.93,377.22,145.0,138.0,0.552,1125184.4,1125184.4,18837,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240320,2372556.00
08/20/2017 10:45,2,5.150,ACTIVE,216.22,355.28,59.970,1503240303,"201051344000868","219011344069620",27.57,37.80,0,332.73,387.44,143.8,136.8,0.663,807630.9,807630.9,18968,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240321,2372557.00
08/20/2017 10:45,2,4.990,ACTIVE,212.83,361.59,59.965,1503240303,"274151322000095","219011344069620",27.97,49.80,0,332.43,375.11,141.4,134.5,0.539,1114319.1,1114319.1,18861,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240322,2372558.00
08/20/2017 10:45,2,5.123,ACTIVE,217.13,352.87,59.959,1503240303,"201051344000988","219011344069620",18.11,36.00,0,336.34,376.62,94.1,88.9,0.442,695357.6,695357.6,18940,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240323,2372559.00
08/20/2017 10:45,2,5.158,ACTIVE,216.45,354.97,59.954,1503240303,"201051344001025","219011344069620",27.43,41.50,0,333.03,386.53,143.3,136.4,0.650,814635.2,814635.2,18940,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240323,2372560.00
08/20/2017 10:45,2,5.045,ACTIVE,217.13,357.38,59.959,1503240303,"201051344000458","219011344069620",27.93,37.80,0,338.14,390.44,142.7,135.8,0.685,818685.7,818685.7,18935,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240324,2372561.00
08/20/2017 10:45,2,5.006,ACTIVE,217.58,357.38,59.938,1503240303,"201051344000853","219011344069620",28.35,36.30,0,339.04,391.94,143.8,136.8,0.685,820112.9,820112.9,18962,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240325,2372562.00
08/20/2017 10:45,2,5.041,ACTIVE,215.77,355.28,59.954,1503240303,"201051344000685","219011344069620",27.81,39.80,0,332.73,385.93,141.9,135.0,0.694,813375.9,813375.9,18978,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240326,2372563.00
08/20/2017 10:45,2,5.021,ACTIVE,216.45,355.58,59.970,1503240303,"201051344000917","219011344069620",27.67,40.20,0,332.13,385.93,140.7,133.9,0.672,810083.9,810083.9,18973,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240327,2372564.00
08/20/2017 10:45,2,4.975,ACTIVE,215.77,354.67,59.970,1503240303,"201051344001145","219011344069620",28.01,38.40,0,333.33,385.63,141.1,134.3,0.658,818108.9,818108.9,18957,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240328,2372565.00
08/20/2017 10:45,2,5.150,ACTIVE,216.67,355.28,59.970,1503240303,"201051344000651","219011344069620",27.33,38.60,0,334.84,386.53,142.5,135.6,0.645,807105.0,807105.0,18948,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240329,2372566.00
08/20/2017 10:45,2,4.734,ACTIVE,212.83,344.15,59.959,1503240303,"274151322000088","219011344069620",27.21,44.50,0,333.03,374.21,130.4,124.0,0.491,1011224.5,1011224.5,18849,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240330,2372567.00
08/20/2017 10:45,2,3.225,ACTIVE,213.74,413.59,59.959,1503240303,"274151322000068","219011344069620",37.95,45.80,0,388.04,440.04,123.8,117.6,0.473,881429.0,881429.0,19259,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240331,2372568.00
08/20/2017 10:45,2,5.051,ACTIVE,216.22,354.37,59.975,1503240303,"201051344001135","219011344069620",27.73,40.20,0,333.33,385.63,141.8,135.0,0.667,802680.9,802680.9,18914,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240332,2372569.00
08/20/2017 10:45,2,5.061,ACTIVE,215.77,353.77,59.965,1503240303,"201051344000594","219011344069620",28.11,40.40,0,332.13,387.14,144.0,137.1,0.672,822163.8,822163.8,18945,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240332,2372570.00
08/20/2017 10:45,2,5.184,ACTIVE,216.67,354.97,59.965,1503240303,"201051344001203","219011344069620",27.67,40.40,0,333.93,387.44,145.3,138.3,0.676,812703.4,812703.4,18977,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240333,2372571.00
08/20/2017 10:45,2,4.764,ACTIVE,212.83,347.46,59.938,1503240303,"274151322000054","219011344069620",26.30,46.60,0,333.03,373.31,126.9,120.5,0.486,1027018.9,1027018.9,18825,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240334,2372572.00
08/20/2017 10:45,2,5.121,ACTIVE,216.45,355.58,59.954,1503240303,"201051344000867","219011344069620",27.79,40.00,0,333.33,387.14,144.2,137.2,0.658,806345.6,806345.6,18977,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240335,2372573.00
08/20/2017 10:45,2,5.119,ACTIVE,216.67,356.78,59.965,1503240303,"201051344001093","219011344069620",27.69,40.00,0,332.73,387.14,143.5,136.6,0.663,810082.9,810082.9,18980,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240336,2372574.00
08/20/2017 10:45,2,5.127,ACTIVE,216.90,355.58,59.970,1503240303,"201051344000900","219011344069620",28.15,37.30,0,335.14,391.94,146.2,139.2,0.681,828342.0,828342.0,18980,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240337,2372575.00
08/20/2017 10:45,2,5.014,ACTIVE,216.90,356.48,59.975,1503240303,"201051344000648","219011344069620",28.07,35.60,0,337.24,391.04,142.5,135.6,0.672,814701.9,814701.9,18951,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240338,2372576.00
08/20/2017 10:45,2,5.090,ACTIVE,217.13,356.78,59.965,1503240303,"201051344000569","219011344069620",27.85,37.50,0,337.24,390.14,143.5,136.5,0.676,829957.5,829957.5,18920,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240339,2372577.00
08/20/2017 10:45,2,5.154,ACTIVE,217.35,356.78,59.959,1503240303,"201051344000983","219011344069620",27.75,37.50,0,336.04,391.34,144.9,137.9,0.694,820834.7,820834.7,18954,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240340,2372578.00
08/20/2017 10:45,2,5.115,ACTIVE,217.35,356.18,59.975,1503240303,"201051344001158","219011344069620",27.61,37.50,0,336.34,390.44,143.1,136.2,0.672,804692.8,804692.8,18958,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240341,2372579.00
08/20/2017 10:45,2,5.033,ACTIVE,217.35,357.98,59.970,1503240303,"201051344000576","219011344069620",28.05,36.80,0,338.14,391.64,142.9,136.0,0.676,819242.3,819242.3,18971,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240342,2372580.00
08/20/2017 10:45,2,4.689,ACTIVE,213.06,348.36,59.959,1503240303,"274151322000087","219011344069620",27.29,58.30,0,333.03,372.71,129.7,123.3,0.482,1002380.8,1002380.8,19082,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503240343,2372581.00
08/20/2017 11:00,2,5.709,ACTIVE,217.80,357.98,59.981,1503241203,"201051344000645","219011344069620",27.17,38.60,0,338.14,395.85,157.2,149.8,0.720,818180.1,818180.1,18942,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241204,2372582.00
08/20/2017 11:00,2,5.246,ACTIVE,213.29,345.36,59.996,1503241203,"274151322000085","219011344069620",25.60,50.60,0,333.93,376.01,136.1,129.4,0.521,1021643.6,1021643.6,18842,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241205,2372583.00
08/20/2017 11:00,2,5.703,ACTIVE,217.13,359.18,59.970,1503241203,"201051344000633","219011344069620",27.14,40.00,0,337.84,395.55,156.8,149.4,0.760,805349.3,805349.3,18993,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241206,2372584.00
08/20/2017 11:00,2,5.576,ACTIVE,218.03,360.38,59.970,1503241203,"201051344000469","219011344069620",27.97,38.00,0,337.54,397.66,158.0,150.6,0.747,809345.4,809345.4,18958,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241207,2372585.00
08/20/2017 11:00,2,5.615,ACTIVE,216.00,357.38,59.970,1503241203,"201051344000646","219011344069620",27.31,43.80,0,331.83,390.74,155.2,147.9,0.742,803596.3,803596.3,18947,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241208,2372586.00
08/20/2017 11:00,2,5.324,ACTIVE,213.29,345.36,59.965,1503241203,"274151322000052","219011344069620",27.47,47.30,0,332.73,379.02,148.1,141.0,0.575,1064548.4,1064548.4,18834,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241209,2372587.00
08/20/2017 11:00,2,5.613,ACTIVE,217.13,357.38,59.986,1503241203,"201051344000585","219011344069620",27.57,41.50,0,334.54,391.34,156.8,149.4,0.738,817779.8,817779.8,18944,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241210,2372588.00
08/20/2017 11:00,2,5.572,ACTIVE,215.77,356.48,59.986,1503241203,"201051344001230","219011344069620",27.61,43.60,0,331.83,390.74,155.7,148.3,0.747,808046.4,808046.4,18987,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241211,2372589.00
08/20/2017 11:00,2,5.582,ACTIVE,217.13,358.28,59.981,1503241203,"201051344000582","219011344069620",27.35,40.20,0,333.33,392.25,154.6,147.3,0.712,796971.5,796971.5,18931,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241212,2372590.00
08/20/2017 11:00,2,5.611,ACTIVE,216.00,357.08,59.991,1503241203,"201051344000955","219011344069620",27.63,41.30,0,332.13,390.14,157.1,149.7,0.751,817273.2,817273.2,18956,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241213,2372591.00
08/20/2017 11:00,2,3.672,ACTIVE,213.06,407.87,59.986,1503241203,"274151322000094","219011344069620",36.50,50.20,0,383.83,442.14,135.0,128.4,0.521,880535.9,880535.9,19247,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241214,2372592.00
08/20/2017 11:00,2,5.615,ACTIVE,218.03,358.88,59.975,1503241203,"201051344000579","219011344069620",27.77,39.80,0,338.74,396.75,157.8,150.4,0.738,827667.2,827667.2,18955,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241214,2372593.00
08/20/2017 11:00,2,5.609,ACTIVE,215.77,355.28,59.981,1503241203,"201051344000890","219011344069620",27.41,44.30,0,332.13,391.04,155.7,148.3,0.720,811370.2,811370.2,18957,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241215,2372594.00
08/20/2017 11:00,2,5.557,ACTIVE,216.45,357.38,59.975,1503241203,"201051344000438","219011344069620",27.75,40.80,0,333.63,391.64,156.2,148.8,0.738,813609.2,813609.2,18938,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241216,2372595.00
08/20/2017 11:00,2,5.477,ACTIVE,216.22,350.77,59.981,1503241203,"201051344000417","219011344069620",17.99,43.40,0,333.93,374.21,99.8,94.4,0.468,723254.5,723254.5,18988,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241217,2372596.00
08/20/2017 11:00,2,5.271,ACTIVE,213.06,348.66,59.975,1503241203,"274151322000083","219011344069620",27.10,51.00,0,332.73,377.22,144.5,137.6,0.588,1053762.6,1053762.6,18852,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241218,2372597.00
08/20/2017 11:00,2,5.621,ACTIVE,214.19,347.76,59.975,1503241203,"274151322000076","219011344069620",27.99,49.50,0,332.13,381.42,159.3,151.8,0.614,1125221.6,1125221.6,18838,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241219,2372598.00
