ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 11:00,2,5.619,ACTIVE,216.67,358.28,59.975,1503241203,"201051344000868","219011344069620",27.63,39.00,0,333.93,393.45,157.4,150.0,0.720,807667.6,807667.6,18969,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241220,2372599.00
08/20/2017 11:00,2,5.543,ACTIVE,212.83,358.88,59.970,1503241203,"274151322000095","219011344069620",27.79,51.50,0,333.03,380.82,155.9,148.6,0.597,1114355.4,1114355.4,18862,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241221,2372600.00
08/20/2017 11:00,2,5.652,ACTIVE,218.03,354.97,59.954,1503241203,"201051344000988","219011344069620",17.93,37.50,0,338.44,380.22,102.6,97.1,0.486,695381.5,695381.5,18941,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241222,2372601.00
08/20/2017 11:00,2,5.639,ACTIVE,216.90,356.48,60.012,1503241203,"201051344001025","219011344069620",27.69,41.80,0,333.33,392.25,158.2,150.8,0.720,814672.1,814672.1,18941,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241223,2372602.00
08/20/2017 11:00,2,5.492,ACTIVE,217.80,358.28,59.981,1503241203,"201051344000458","219011344069620",28.03,38.80,0,338.74,396.75,155.8,148.5,0.738,818722.3,818722.3,18936,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241223,2372603.00
08/20/2017 11:00,2,5.598,ACTIVE,218.26,361.29,59.981,1503241203,"201051344000853","219011344069620",27.81,38.00,0,337.84,397.35,157.7,150.2,0.738,820149.8,820149.8,18963,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241224,2372604.00
08/20/2017 11:00,2,5.641,ACTIVE,216.00,357.98,60.007,1503241203,"201051344000685","219011344069620",27.29,40.60,0,332.73,390.74,155.9,148.6,0.760,813412.3,813412.3,18979,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241225,2372605.00
08/20/2017 11:00,2,5.574,ACTIVE,216.90,355.88,59.928,1503241203,"201051344000917","219011344069620",27.45,40.80,0,333.33,391.04,154.8,147.5,0.734,810120.1,810120.1,18974,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241226,2372606.00
08/20/2017 11:00,2,5.566,ACTIVE,216.00,355.58,59.965,1503241203,"201051344001145","219011344069620",27.53,39.30,0,333.03,390.74,155.2,147.8,0.720,818145.0,818145.0,18958,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241227,2372607.00
08/20/2017 11:00,2,5.602,ACTIVE,217.13,357.68,59.959,1503241203,"201051344000651","219011344069620",27.71,39.30,0,337.54,394.95,157.3,149.9,0.716,807141.7,807141.7,18949,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241228,2372608.00
08/20/2017 11:00,2,5.258,ACTIVE,213.06,350.77,59.970,1503241203,"274151322000088","219011344069620",26.92,45.30,0,333.33,378.12,143.3,136.4,0.539,1011257.9,1011257.9,18850,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241229,2372609.00
08/20/2017 11:00,2,3.531,ACTIVE,213.96,412.08,59.959,1503241203,"274151322000068","219011344069620",38.17,46.60,0,385.63,443.64,136.6,129.9,0.517,881460.7,881460.7,19260,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241230,2372610.00
08/20/2017 11:00,2,5.619,ACTIVE,216.67,356.18,59.970,1503241203,"201051344001135","219011344069620",27.45,40.60,0,332.73,390.74,156.2,148.8,0.720,802717.3,802717.3,18915,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241231,2372611.00
08/20/2017 11:00,2,5.711,ACTIVE,216.22,357.08,59.970,1503241203,"201051344000594","219011344069620",27.23,41.80,0,331.83,391.94,157.4,150.0,0.720,822200.7,822200.7,18946,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241232,2372612.00
08/20/2017 11:00,2,5.717,ACTIVE,217.35,357.08,59.938,1503241203,"201051344001203","219011344069620",27.65,40.60,0,337.24,394.65,160.2,152.7,0.747,812740.7,812740.7,18978,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241233,2372613.00
08/20/2017 11:00,2,5.254,ACTIVE,213.06,348.06,59.959,1503241203,"274151322000054","219011344069620",26.06,48.30,0,333.03,377.22,138.7,131.9,0.530,1027051.2,1027051.2,18826,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241233,2372614.00
08/20/2017 11:00,2,5.643,ACTIVE,217.13,357.08,59.933,1503241203,"201051344000867","219011344069620",27.57,41.30,0,336.04,394.35,157.7,150.3,0.729,806382.5,806382.5,18978,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241234,2372615.00
08/20/2017 11:00,2,5.658,ACTIVE,217.13,357.98,59.975,1503241203,"201051344001093","219011344069620",27.69,40.20,0,337.24,395.85,158.6,151.1,0.725,810119.8,810119.8,18981,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241235,2372616.00
08/20/2017 11:00,2,5.686,ACTIVE,217.58,359.78,59.981,1503241203,"201051344000900","219011344069620",27.91,37.80,0,337.84,397.66,160.6,153.1,0.734,828379.5,828379.5,18981,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241236,2372617.00
08/20/2017 11:00,2,5.623,ACTIVE,217.58,357.98,59.954,1503241203,"201051344000648","219011344069620",27.39,36.80,0,338.44,396.45,156.0,148.6,0.729,814738.4,814738.4,18952,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241237,2372618.00
08/20/2017 11:00,2,5.664,ACTIVE,217.80,358.28,59.975,1503241203,"201051344000569","219011344069620",27.41,38.60,0,337.84,395.85,157.3,149.9,0.738,829994.3,829994.3,18921,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241238,2372619.00
08/20/2017 11:00,2,5.600,ACTIVE,218.03,359.18,59.975,1503241203,"201051344000983","219011344069620",27.97,38.80,0,337.54,396.45,158.7,151.2,0.751,820871.8,820871.8,18955,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241239,2372620.00
08/20/2017 11:00,2,5.664,ACTIVE,217.80,358.58,59.975,1503241203,"201051344001158","219011344069620",27.29,39.00,0,338.14,396.15,156.5,149.1,0.729,804729.4,804729.4,18959,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241240,2372621.00
08/20/2017 11:00,2,5.613,ACTIVE,218.03,360.08,59.970,1503241203,"201051344000576","219011344069620",27.55,38.80,0,337.54,396.75,156.7,149.3,0.734,819279.0,819279.0,18972,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241241,2372622.00
08/20/2017 11:00,2,5.232,ACTIVE,213.06,363.39,59.965,1503241203,"274151322000087","219011344069620",27.02,58.00,0,332.43,376.62,143.2,136.3,0.530,1002414.0,1002414.0,19083,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503241242,2372623.00
08/20/2017 11:15,2,5.982,ACTIVE,217.58,358.88,59.954,1503242103,"201051344000645","219011344069620",27.35,40.00,0,337.54,397.96,165.8,158.1,0.765,818218.4,818218.4,18943,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242105,2372624.00
08/20/2017 11:15,2,5.619,ACTIVE,213.06,360.08,59.965,1503242103,"274151322000085","219011344069620",25.29,51.50,0,333.03,376.31,143.9,137.0,0.552,1021676.7,1021676.7,18843,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242105,2372625.00
08/20/2017 11:15,2,6.041,ACTIVE,216.90,360.08,59.959,1503242103,"201051344000633","219011344069620",27.14,40.60,0,333.33,397.96,165.9,158.2,0.791,805387.6,805387.6,18994,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242106,2372626.00
08/20/2017 11:15,2,5.979,ACTIVE,217.80,360.38,59.965,1503242103,"201051344000469","219011344069620",27.63,38.60,0,337.84,400.06,167.4,159.7,0.787,809384.1,809384.1,18959,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242107,2372627.00
08/20/2017 11:15,2,5.930,ACTIVE,215.77,357.08,59.954,1503242103,"201051344000646","219011344069620",27.43,44.50,0,331.23,393.45,164.8,157.1,0.778,803634.3,803634.3,18948,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242108,2372628.00
08/20/2017 11:15,2,5.703,ACTIVE,213.06,352.87,59.965,1503242103,"274151322000052","219011344069620",27.10,48.80,0,332.73,380.52,156.7,149.3,0.623,1064584.5,1064584.5,18835,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242109,2372629.00
08/20/2017 11:15,2,6.000,ACTIVE,217.13,357.98,59.954,1503242103,"201051344000585","219011344069620",27.43,43.00,0,333.03,394.65,166.6,158.8,0.787,817818.3,817818.3,18945,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242110,2372630.00
08/20/2017 11:15,2,5.920,ACTIVE,215.77,355.88,59.954,1503242103,"201051344001230","219011344069620",27.51,44.30,0,331.23,393.45,164.8,157.2,0.791,808084.5,808084.5,18988,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242111,2372631.00
08/20/2017 11:15,2,5.934,ACTIVE,217.13,358.58,60.002,1503242103,"201051344000582","219011344069620",27.39,40.80,0,333.63,394.65,164.8,157.2,0.760,797009.4,797009.4,18932,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242112,2372632.00
08/20/2017 11:15,2,6.010,ACTIVE,216.00,356.78,60.002,1503242103,"201051344000955","219011344069620",27.29,42.30,0,331.23,393.15,166.1,158.4,0.795,817311.6,817311.6,18957,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242113,2372633.00
08/20/2017 11:15,2,3.758,ACTIVE,213.06,422.00,59.965,1503242103,"274151322000094","219011344069620",37.87,51.00,0,384.43,442.74,143.6,136.7,0.557,880569.1,880569.1,19248,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242114,2372634.00
08/20/2017 11:15,2,6.053,ACTIVE,218.03,358.58,59.954,1503242103,"201051344000579","219011344069620",27.25,41.50,0,338.74,399.16,167.0,159.3,0.778,827705.9,827705.9,18956,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242114,2372635.00
08/20/2017 11:15,2,6.018,ACTIVE,216.00,356.78,59.965,1503242103,"201051344000890","219011344069620",27.12,45.50,0,332.13,393.15,165.3,157.6,0.765,811408.3,811408.3,18958,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242115,2372636.00
08/20/2017 11:15,2,5.932,ACTIVE,216.67,358.88,59.959,1503242103,"201051344000438","219011344069620",27.49,42.00,0,333.33,394.35,165.2,157.5,0.778,813647.4,813647.4,18939,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242116,2372637.00
08/20/2017 11:15,2,5.826,ACTIVE,216.22,351.67,59.959,1503242103,"201051344000417","219011344069620",17.89,44.30,0,333.63,375.71,105.6,100.0,0.504,723278.8,723278.8,18989,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242117,2372638.00
08/20/2017 11:15,2,5.555,ACTIVE,212.61,356.18,59.954,1503242103,"274151322000083","219011344069620",27.23,53.00,0,331.83,378.72,153.1,145.9,0.619,1053798.0,1053798.0,18853,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242118,2372639.00
08/20/2017 11:15,2,6.004,ACTIVE,213.96,367.30,59.965,1503242103,"274151322000076","219011344069620",27.75,52.30,0,327.92,385.03,168.8,161.0,0.658,1125260.5,1125260.5,18839,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242119,2372640.00
08/20/2017 11:15,2,6.139,ACTIVE,216.67,357.08,59.959,1503242103,"201051344000868","219011344069620",26.92,39.80,0,333.33,394.35,167.2,159.5,0.773,807706.2,807706.2,18970,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242120,2372641.00
08/20/2017 11:15,2,5.965,ACTIVE,212.61,348.36,59.954,1503242103,"274151322000095","219011344069620",27.39,53.50,0,330.33,381.12,165.4,157.7,0.632,1114393.5,1114393.5,18863,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242121,2372642.00
08/20/2017 11:15,2,5.957,ACTIVE,218.03,355.58,59.954,1503242103,"201051344000988","219011344069620",17.97,38.80,0,338.44,381.73,108.4,102.7,0.513,695406.4,695406.4,18942,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242122,2372643.00
08/20/2017 11:15,2,6.072,ACTIVE,217.13,357.08,59.975,1503242103,"201051344001025","219011344069620",27.45,42.00,0,333.33,394.65,168.7,160.9,0.765,814711.1,814711.1,18942,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242123,2372644.00
08/20/2017 11:15,2,6.053,ACTIVE,218.03,358.28,59.959,1503242103,"201051344000458","219011344069620",27.08,40.60,0,338.44,398.86,165.9,158.2,0.795,818760.6,818760.6,18937,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242124,2372645.00
08/20/2017 11:15,2,6.023,ACTIVE,218.48,361.59,59.949,1503242103,"201051344000853","219011344069620",27.43,38.80,0,338.14,399.46,167.4,159.6,0.800,820188.4,820188.4,18964,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242125,2372646.00
08/20/2017 11:15,2,5.988,ACTIVE,215.77,357.98,59.928,1503242103,"201051344000685","219011344069620",27.23,42.00,0,332.13,392.85,165.1,157.4,0.809,813450.5,813450.5,18980,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242125,2372647.00
08/20/2017 11:15,2,5.963,ACTIVE,216.90,357.98,59.975,1503242103,"201051344000917","219011344069620",27.33,41.00,0,332.73,393.45,165.1,157.4,0.795,810158.1,810158.1,18975,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242126,2372648.00
08/20/2017 11:15,2,5.904,ACTIVE,216.00,356.48,59.970,1503242103,"201051344001145","219011344069620",27.41,40.20,0,332.13,392.55,163.9,156.3,0.760,818183.0,818183.0,18959,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242127,2372649.00
08/20/2017 11:15,2,6.082,ACTIVE,217.35,358.28,59.981,1503242103,"201051344000651","219011344069620",27.19,39.50,0,337.84,396.75,167.4,159.7,0.769,807180.3,807180.3,18950,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242128,2372650.00
08/20/2017 11:15,2,5.629,ACTIVE,212.83,346.86,59.959,1503242103,"274151322000088","219011344069620",26.68,47.30,0,332.43,379.62,152.0,144.8,0.583,1011293.0,1011293.0,18851,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242129,2372651.00
08/20/2017 11:15,2,3.852,ACTIVE,213.96,415.99,59.954,1503242103,"274151322000068","219011344069620",37.31,47.50,0,383.83,444.85,145.2,138.3,0.561,881494.1,881494.1,19261,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242130,2372652.00
08/20/2017 11:15,2,6.016,ACTIVE,216.90,357.68,59.965,1503242103,"201051344001135","219011344069620",27.29,41.00,0,333.33,393.15,166.2,158.5,0.769,802755.7,802755.7,18916,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242131,2372653.00
08/20/2017 11:15,2,6.076,ACTIVE,216.22,357.38,59.975,1503242103,"201051344000594","219011344069620",27.14,43.60,0,331.23,393.75,166.9,159.2,0.773,822239.3,822239.3,18947,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242132,2372654.00
08/20/2017 11:15,2,6.109,ACTIVE,217.35,359.48,59.991,1503242103,"201051344001203","219011344069620",27.55,41.00,0,333.93,396.15,170.4,162.6,0.795,812780.1,812780.1,18979,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242133,2372655.00
08/20/2017 11:15,2,5.662,ACTIVE,213.06,364.29,59.959,1503242103,"274151322000054","219011344069620",25.56,50.40,0,332.73,378.42,146.7,139.6,0.566,1027085.0,1027085.0,18827,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242134,2372656.00
08/20/2017 11:15,2,6.055,ACTIVE,217.13,357.38,59.965,1503242103,"201051344000867","219011344069620",27.29,42.80,0,333.33,394.05,167.3,159.6,0.773,806421.2,806421.2,18979,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242135,2372657.00
08/20/2017 11:15,2,6.002,ACTIVE,217.13,358.58,59.975,1503242103,"201051344001093","219011344069620",27.75,40.20,0,333.33,396.75,168.7,160.9,0.773,810158.8,810158.8,18982,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242136,2372658.00
08/20/2017 11:15,2,6.094,ACTIVE,217.80,359.48,59.965,1503242103,"201051344000900","219011344069620",27.59,39.30,0,335.74,400.06,170.2,162.4,0.782,828418.9,828418.9,18982,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242137,2372659.00
08/20/2017 11:15,2,5.898,ACTIVE,217.80,359.78,59.975,1503242103,"201051344000648","219011344069620",27.53,38.00,0,338.44,398.56,164.3,156.7,0.773,814776.5,814776.5,18953,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242137,2372660.00
08/20/2017 11:15,2,6.006,ACTIVE,217.80,359.48,59.975,1503242103,"201051344000569","219011344069620",27.35,40.00,0,335.44,399.16,166.5,158.7,0.782,830032.8,830032.8,18922,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242138,2372661.00
08/20/2017 11:15,2,5.898,ACTIVE,218.26,360.99,59.970,1503242103,"201051344000983","219011344069620",28.05,40.00,0,337.84,398.86,167.4,159.6,0.800,820910.6,820910.6,18956,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242139,2372662.00
08/20/2017 11:15,2,5.998,ACTIVE,218.26,358.88,59.991,1503242103,"201051344001158","219011344069620",27.27,40.00,0,337.24,398.26,165.7,158.0,0.773,804767.7,804767.7,18960,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242140,2372663.00
08/20/2017 11:15,2,6.018,ACTIVE,218.03,360.08,59.970,1503242103,"201051344000576","219011344069620",27.19,39.30,0,337.24,399.46,165.7,158.0,0.778,819317.3,819317.3,18973,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242141,2372664.00
08/20/2017 11:15,2,5.617,ACTIVE,213.29,362.19,59.933,1503242103,"274151322000087","219011344069620",26.66,58.00,0,331.23,378.72,151.5,144.3,0.570,1002449.1,1002449.1,19084,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503242142,2372665.00
08/20/2017 11:30,2,6.408,ACTIVE,218.03,360.99,59.970,1503243003,"201051344000645","219011344069620",27.06,41.30,0,338.44,401.26,175.6,167.6,0.813,818259.1,818259.1,18944,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243004,2372666.00
08/20/2017 11:30,2,5.922,ACTIVE,213.06,358.58,59.954,1503243003,"274151322000085","219011344069620",25.35,52.30,0,333.03,379.02,151.9,144.7,0.579,1021711.9,1021711.9,18844,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243005,2372667.00
08/20/2017 11:30,2,6.463,ACTIVE,217.13,360.38,59.975,1503243003,"201051344000633","219011344069620",26.96,42.50,0,337.54,401.56,176.4,168.4,0.853,805428.4,805428.4,18995,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243006,2372668.00
08/20/2017 11:30,2,6.480,ACTIVE,218.26,361.59,59.965,1503243003,"201051344000469","219011344069620",27.19,39.80,0,337.24,403.07,178.5,170.3,0.840,809425.3,809425.3,18960,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243006,2372669.00
08/20/2017 11:30,2,6.426,ACTIVE,216.00,357.98,59.970,1503243003,"201051344000646","219011344069620",26.96,45.80,0,330.63,396.45,175.4,167.4,0.835,803674.9,803674.9,18949,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243007,2372670.00
08/20/2017 11:30,2,6.053,ACTIVE,213.06,352.87,59.959,1503243003,"274151322000052","219011344069620",27.17,49.50,0,332.73,383.23,166.5,158.7,0.663,1064623.0,1064623.0,18836,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243008,2372671.00
08/20/2017 11:30,2,6.367,ACTIVE,217.35,358.28,59.949,1503243003,"201051344000585","219011344069620",27.63,43.00,0,332.73,400.66,178.0,169.9,0.831,817859.4,817859.4,18946,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243009,2372672.00
08/20/2017 11:30,2,6.336,ACTIVE,215.77,356.78,59.970,1503243003,"201051344001230","219011344069620",27.35,45.00,0,331.23,396.15,175.4,167.4,0.835,808125.0,808125.0,18989,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243010,2372673.00
08/20/2017 11:30,2,6.350,ACTIVE,217.35,359.18,59.959,1503243003,"201051344000582","219011344069620",27.27,40.40,0,333.03,400.96,175.4,167.4,0.804,797050.0,797050.0,18933,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243011,2372674.00
08/20/2017 11:30,2,6.361,ACTIVE,216.22,358.88,59.959,1503243003,"201051344000955","219011344069620",27.39,43.40,0,331.23,395.25,176.4,168.3,0.840,817352.5,817352.5,18958,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243013,2372675.00
08/20/2017 11:30,2,4.117,ACTIVE,213.06,402.77,59.933,1503243003,"274151322000094","219011344069620",36.82,51.30,0,382.33,443.04,154.3,147.0,0.605,880604.7,880604.7,19249,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243014,2372676.00
08/20/2017 11:30,2,6.418,ACTIVE,218.26,361.29,59.959,1503243003,"201051344000579","219011344069620",27.37,42.50,0,337.84,403.07,178.0,169.8,0.831,827747.1,827747.1,18957,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243015,2372677.00
08/20/2017 11:30,2,6.420,ACTIVE,216.00,356.48,59.981,1503243003,"201051344000890","219011344069620",27.00,46.80,0,331.53,396.45,175.4,167.4,0.804,811449.0,811449.0,18959,0,0,0,L,1122011218,0,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243016,2372678.00
08/20/2017 11:30,2,6.352,ACTIVE,216.90,359.18,59.970,1503243003,"201051344000438","219011344069620",27.31,43.40,0,333.03,397.35,175.6,167.6,0.826,813688.1,813688.1,18940,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243016,2372679.00
08/20/2017 11:30,2,6.137,ACTIVE,216.22,352.57,59.970,1503243003,"201051344000417","219011344069620",18.03,45.30,0,333.63,377.82,112.0,106.1,0.539,723304.7,723304.7,18990,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243017,2372680.00
08/20/2017 11:30,2,6.002,ACTIVE,212.61,350.17,59.959,1503243003,"274151322000083","219011344069620",26.86,55.00,0,327.92,381.73,163.1,155.5,0.658,1053835.7,1053835.7,18854,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243018,2372681.00
08/20/2017 11:30,2,6.330,ACTIVE,213.96,348.66,59.959,1503243003,"274151322000076","219011344069620",27.91,54.30,0,332.73,385.63,178.9,170.7,0.689,1125302.1,1125302.1,18840,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243019,2372682.00
08/20/2017 11:30,2,6.459,ACTIVE,216.90,358.58,59.975,1503243003,"201051344000868","219011344069620",27.27,41.50,0,333.03,400.36,178.2,170.1,0.813,807747.4,807747.4,18971,0,0,0,L,1122011218,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243020,2372683.00
08/20/2017 11:30,2,6.303,ACTIVE,212.83,346.26,59.954,1503243003,"274151322000095","219011344069620",27.51,55.00,0,330.33,384.73,175.5,167.4,0.667,1114434.2,1114434.2,18864,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243021,2372684.00
08/20/2017 11:30,2,6.332,ACTIVE,218.26,355.28,59.975,1503243003,"201051344000988","219011344069620",17.91,39.30,0,338.74,383.53,114.9,109.0,0.530,695432.9,695432.9,18943,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243022,2372685.00
08/20/2017 11:30,2,6.445,ACTIVE,217.13,360.08,59.970,1503243003,"201051344001025","219011344069620",27.55,42.80,0,333.03,397.96,179.8,171.6,0.809,814752.7,814752.7,18943,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243023,2372686.00
08/20/2017 11:30,2,6.455,ACTIVE,218.03,361.89,59.959,1503243003,"201051344000458","219011344069620",26.96,41.30,0,338.14,402.16,176.2,168.2,0.835,818801.5,818801.5,18938,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243024,2372687.00
08/20/2017 11:30,2,6.412,ACTIVE,218.71,362.49,59.965,1503243003,"201051344000853","219011344069620",27.33,40.60,0,337.54,402.16,177.5,169.4,0.849,820229.6,820229.6,18965,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243025,2372688.00
08/20/2017 11:30,2,6.396,ACTIVE,216.00,358.58,59.965,1503243003,"201051344000685","219011344069620",27.14,43.40,0,331.53,396.15,175.7,167.7,0.853,813491.2,813491.2,18981,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243026,2372689.00
08/20/2017 11:30,2,6.344,ACTIVE,217.13,359.18,59.965,1503243003,"201051344000917","219011344069620",27.39,41.00,0,333.03,397.05,175.9,167.9,0.831,810198.8,810198.8,18976,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243027,2372690.00
08/20/2017 11:30,2,6.305,ACTIVE,216.22,357.98,59.928,1503243003,"201051344001145","219011344069620",27.33,41.00,0,331.83,395.85,174.6,166.6,0.809,818223.4,818223.4,18960,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243027,2372691.00
08/20/2017 11:30,2,6.482,ACTIVE,217.58,359.78,59.991,1503243003,"201051344000651","219011344069620",27.14,40.00,0,335.14,401.56,178.2,170.0,0.813,807221.7,807221.7,18951,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243028,2372692.00
08/20/2017 11:30,2,6.014,ACTIVE,212.61,364.89,59.959,1503243003,"274151322000088","219011344069620",26.50,49.00,0,332.43,382.33,161.3,153.8,0.614,1011330.4,1011330.4,18852,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243029,2372693.00
08/20/2017 11:30,2,4.127,ACTIVE,214.19,411.48,59.970,1503243003,"274151322000068","219011344069620",37.03,48.80,0,384.43,446.35,154.1,146.8,0.588,881529.9,881529.9,19262,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243030,2372694.00
08/20/2017 11:30,2,6.490,ACTIVE,216.90,358.58,59.970,1503243003,"201051344001135","219011344069620",26.92,41.50,0,332.13,396.75,176.9,168.9,0.822,802796.7,802796.7,18917,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243031,2372695.00
08/20/2017 11:30,2,6.461,ACTIVE,216.45,358.88,59.954,1503243003,"201051344000594","219011344069620",27.12,45.80,0,330.63,397.35,177.5,169.4,0.818,822280.4,822280.4,18948,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243032,2372696.00
08/20/2017 11:30,2,6.449,ACTIVE,217.35,360.08,59.965,1503243003,"201051344001203","219011344069620",27.81,41.80,0,332.73,402.16,181.7,173.4,0.849,812822.1,812822.1,18980,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243033,2372697.00
08/20/2017 11:30,2,5.977,ACTIVE,212.83,350.17,59.959,1503243003,"274151322000054","219011344069620",25.60,51.80,0,327.92,381.42,154.9,147.6,0.597,1027120.9,1027120.9,18828,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243034,2372698.00
08/20/2017 11:30,2,6.508,ACTIVE,217.13,357.98,59.922,1503243003,"201051344000867","219011344069620",27.02,43.40,0,334.24,398.56,178.1,170.0,0.813,806462.3,806462.3,18980,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243035,2372699.00
08/20/2017 11:30,2,6.355,ACTIVE,217.35,359.78,59.944,1503243003,"201051344001093","219011344069620",27.87,40.00,0,333.03,402.16,179.4,171.2,0.822,810200.4,810200.4,18983,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243036,2372700.00
08/20/2017 11:30,2,6.537,ACTIVE,217.80,360.38,59.970,1503243003,"201051344000900","219011344069620",27.41,40.00,0,337.24,403.37,181.5,173.3,0.831,828460.9,828460.9,18983,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243037,2372701.00
08/20/2017 11:30,2,6.400,ACTIVE,217.80,359.18,59.954,1503243003,"201051344000648","219011344069620",26.98,39.50,0,338.74,401.86,175.0,167.0,0.822,814817.0,814817.0,18954,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243038,2372702.00
08/20/2017 11:30,2,6.402,ACTIVE,217.80,359.48,59.996,1503243003,"201051344000569","219011344069620",27.35,41.00,0,337.54,402.16,177.3,169.2,0.831,830073.8,830073.8,18923,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243039,2372703.00
08/20/2017 11:30,2,6.443,ACTIVE,218.26,360.38,59.944,1503243003,"201051344000983","219011344069620",27.33,41.30,0,337.84,402.46,178.4,170.3,0.849,820952.0,820952.0,18957,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243039,2372704.00
08/20/2017 11:30,2,6.438,ACTIVE,218.26,360.08,59.981,1503243003,"201051344001158","219011344069620",27.00,41.30,0,337.84,401.86,176.0,167.9,0.822,804808.5,804808.5,18961,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243040,2372705.00
08/20/2017 11:30,2,6.393,ACTIVE,218.03,361.29,59.965,1503243003,"201051344000576","219011344069620",27.25,40.60,0,337.24,402.16,176.5,168.4,0.809,819358.2,819358.2,18974,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243041,2372706.00
08/20/2017 11:30,2,5.938,ACTIVE,213.06,352.57,59.954,1503243003,"274151322000087","219011344069620",26.88,58.50,0,331.23,381.12,161.4,153.9,0.614,1002486.4,1002486.4,19085,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243042,2372707.00
08/20/2017 11:45,2,6.539,ACTIVE,218.26,360.99,59.954,1503243903,"201051344000645","219011344069620",26.90,42.80,0,338.14,402.46,178.1,169.9,0.822,818301.2,818301.2,18945,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243904,2372708.00
08/20/2017 11:45,2,6.100,ACTIVE,213.29,347.46,59.986,1503243903,"274151322000085","219011344069620",24.93,54.30,0,333.03,379.92,153.9,146.6,0.588,1021748.1,1021748.1,18845,0,0,0,L,1151911521,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243905,2372709.00
08/20/2017 11:45,2,6.592,ACTIVE,217.58,361.29,59.959,1503243903,"201051344000633","219011344069620",26.86,43.80,0,337.24,403.37,179.2,171.0,0.857,805470.6,805470.6,18996,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243906,2372710.00
08/20/2017 11:45,2,6.541,ACTIVE,218.71,363.09,59.912,1503243903,"201051344000469","219011344069620",27.37,40.80,0,336.64,404.27,181.3,173.0,0.857,809468.0,809468.0,18961,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243907,2372711.00
08/20/2017 11:45,2,6.539,ACTIVE,216.45,359.18,59.954,1503243903,"201051344000646","219011344069620",26.98,46.00,0,330.63,398.26,178.5,170.4,0.853,803716.9,803716.9,18950,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243908,2372712.00
08/20/2017 11:45,2,6.250,ACTIVE,213.29,359.78,59.944,1503243903,"274151322000052","219011344069620",26.76,50.80,0,331.83,384.13,169.3,161.5,0.676,1064662.8,1064662.8,18837,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243909,2372713.00
08/20/2017 11:45,2,6.559,ACTIVE,217.80,360.69,59.965,1503243903,"201051344000585","219011344069620",27.35,43.60,0,336.64,402.46,181.6,173.4,0.840,817902.0,817902.0,18947,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243910,2372714.00
08/20/2017 11:45,2,6.529,ACTIVE,216.00,357.98,59.928,1503243903,"201051344001230","219011344069620",27.04,45.80,0,330.63,397.35,178.9,170.8,0.840,808167.0,808167.0,18990,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243911,2372715.00
08/20/2017 11:45,2,6.465,ACTIVE,217.58,361.29,59.954,1503243903,"201051344000582","219011344069620",27.31,42.00,0,336.94,403.97,178.8,170.7,0.826,797091.9,797091.9,18934,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243911,2372716.00
08/20/2017 11:45,2,6.584,ACTIVE,214.87,357.08,59.917,1503243903,"201051344000955","219011344069620",26.98,43.60,0,331.53,397.35,179.8,171.6,0.853,817394.6,817394.6,18959,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243912,2372717.00
08/20/2017 11:45,2,4.184,ACTIVE,212.16,404.27,59.944,1503243903,"274151322000094","219011344069620",37.31,51.50,0,381.42,440.34,157.8,150.4,0.623,880641.3,880641.3,19250,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243913,2372718.00
08/20/2017 11:45,2,6.625,ACTIVE,217.80,359.18,59.965,1503243903,"201051344000579","219011344069620",27.00,43.80,0,337.54,403.97,181.1,172.9,0.849,827789.6,827789.6,18958,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243914,2372719.00
08/20/2017 11:45,2,6.539,ACTIVE,215.32,358.28,59.944,1503243903,"201051344000890","219011344069620",27.10,48.00,0,331.23,397.66,179.4,171.2,0.835,811490.9,811490.9,18960,0,0,0,L,1122011218,0,123.59,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243915,2372720.00
08/20/2017 11:45,2,6.564,ACTIVE,216.45,359.48,59.949,1503243903,"201051344000438","219011344069620",26.94,44.50,0,333.63,401.86,179.0,170.9,0.849,813730.0,813730.0,18941,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243916,2372721.00
08/20/2017 11:45,2,6.275,ACTIVE,216.22,353.47,59.981,1503243903,"201051344000417","219011344069620",18.01,45.50,0,333.33,379.02,114.5,108.6,0.539,723331.3,723331.3,18991,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243917,2372722.00
08/20/2017 11:45,2,6.137,ACTIVE,212.83,357.38,59.933,1503243903,"274151322000083","219011344069620",26.76,56.80,0,332.13,382.93,166.3,158.6,0.672,1053874.6,1053874.6,18855,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243918,2372723.00
08/20/2017 11:45,2,6.551,ACTIVE,213.96,362.19,59.944,1503243903,"274151322000076","219011344069620",27.47,54.80,0,332.13,385.63,182.3,174.0,0.720,1125344.8,1125344.8,18841,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243919,2372724.00
08/20/2017 11:45,2,6.654,ACTIVE,217.13,360.08,59.949,1503243903,"201051344000868","219011344069620",26.98,41.00,0,333.03,402.16,181.9,173.6,0.831,807789.9,807789.9,18972,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243920,2372725.00
08/20/2017 11:45,2,6.475,ACTIVE,213.06,352.87,59.959,1503243903,"274151322000095","219011344069620",27.29,55.50,0,332.73,386.23,178.9,170.8,0.681,1114476.1,1114476.1,18865,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243921,2372726.00
08/20/2017 11:45,2,6.463,ACTIVE,218.71,357.98,59.981,1503243903,"201051344000988","219011344069620",17.89,40.60,0,338.44,384.13,117.2,111.2,0.557,695460.2,695460.2,18944,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243921,2372727.00
08/20/2017 11:45,2,6.623,ACTIVE,217.58,360.69,59.912,1503243903,"201051344001025","219011344069620",27.41,43.20,0,333.03,402.77,183.7,175.4,0.835,814795.6,814795.6,18944,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243922,2372728.00
08/20/2017 11:45,2,6.529,ACTIVE,218.71,360.99,59.944,1503243903,"201051344000458","219011344069620",27.15,43.20,0,337.84,403.07,179.5,171.3,0.857,818843.6,818843.6,18939,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243923,2372729.00
08/20/2017 11:45,2,6.652,ACTIVE,218.93,362.79,59.944,1503243903,"201051344000853","219011344069620",26.84,42.00,0,336.94,402.77,180.9,172.6,0.853,820272.0,820272.0,18966,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243924,2372730.00
08/20/2017 11:45,2,6.590,ACTIVE,216.45,358.58,59.944,1503243903,"201051344000685","219011344069620",26.96,43.80,0,331.83,397.35,179.8,171.6,0.875,813533.1,813533.1,18982,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243925,2372731.00
08/20/2017 11:45,2,6.561,ACTIVE,217.58,359.78,59.944,1503243903,"201051344000917","219011344069620",27.14,42.50,0,334.54,401.26,180.3,172.1,0.853,810240.9,810240.9,18977,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243926,2372732.00
08/20/2017 11:45,2,6.523,ACTIVE,216.45,357.98,59.954,1503243903,"201051344001145","219011344069620",27.10,42.50,0,332.13,397.96,179.0,170.8,0.826,818265.1,818265.1,18961,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243927,2372733.00
08/20/2017 11:45,2,6.627,ACTIVE,218.03,361.59,59.949,1503243903,"201051344000651","219011344069620",27.25,40.40,0,337.84,403.67,182.8,174.5,0.835,807264.2,807264.2,18952,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243928,2372734.00
08/20/2017 11:45,2,6.119,ACTIVE,213.06,351.37,59.949,1503243903,"274151322000088","219011344069620",26.68,50.00,0,332.13,383.23,165.4,157.7,0.632,1011368.9,1011368.9,18853,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243929,2372735.00
08/20/2017 11:45,2,4.066,ACTIVE,214.41,413.59,59.944,1503243903,"274151322000068","219011344069620",38.41,50.40,0,380.82,444.54,159.1,151.7,0.614,881566.7,881566.7,19263,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243930,2372736.00
08/20/2017 11:45,2,6.566,ACTIVE,217.58,359.78,59.954,1503243903,"201051344001135","219011344069620",27.29,42.30,0,332.13,402.16,181.6,173.4,0.840,802838.9,802838.9,18918,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243931,2372737.00
08/20/2017 11:45,2,6.627,ACTIVE,216.67,359.78,59.965,1503243903,"201051344000594","219011344069620",27.00,46.40,0,330.63,399.16,181.1,172.9,0.840,822322.6,822322.6,18949,0,0,0,L,1122011218,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243931,2372738.00
08/20/2017 11:45,2,6.719,ACTIVE,217.80,361.59,59.949,1503243903,"201051344001203","219011344069620",27.31,42.00,0,337.54,403.37,185.8,177.4,0.879,812865.4,812865.4,18981,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243932,2372739.00
08/20/2017 11:45,2,6.104,ACTIVE,213.29,348.36,59.965,1503243903,"274151322000054","219011344069620",25.58,52.80,0,332.73,381.73,158.1,150.6,0.610,1027157.7,1027157.7,18829,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243933,2372740.00
