ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 11:45,2,6.648,ACTIVE,217.35,359.18,59.959,1503243903,"201051344000867","219011344069620",27.02,45.00,0,333.63,401.86,182.0,173.7,0.835,806504.8,806504.8,18981,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243934,2372741.00
08/20/2017 11:45,2,6.580,ACTIVE,217.80,360.08,59.954,1503243903,"201051344001093","219011344069620",27.53,40.40,0,336.64,403.97,183.4,175.1,0.840,810243.2,810243.2,18984,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243935,2372742.00
08/20/2017 11:45,2,6.715,ACTIVE,218.26,361.59,59.959,1503243903,"201051344000900","219011344069620",27.31,42.00,0,337.24,404.57,185.7,177.3,0.853,828504.2,828504.2,18984,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243936,2372743.00
08/20/2017 11:45,2,6.539,ACTIVE,218.26,363.09,59.975,1503243903,"201051344000648","219011344069620",26.96,40.60,0,338.44,403.97,178.4,170.3,0.826,814858.8,814858.8,18955,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243937,2372744.00
08/20/2017 11:45,2,6.627,ACTIVE,218.26,361.89,59.954,1503243903,"201051344000569","219011344069620",26.90,43.00,0,336.94,403.67,180.5,172.3,0.849,830116.0,830116.0,18924,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243938,2372745.00
08/20/2017 11:45,2,6.621,ACTIVE,218.48,363.09,59.954,1503243903,"201051344000983","219011344069620",27.21,42.80,0,337.24,403.67,182.5,174.3,0.862,820994.6,820994.6,18958,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243939,2372746.00
08/20/2017 11:45,2,6.652,ACTIVE,218.71,362.49,59.965,1503243903,"201051344001158","219011344069620",26.72,42.50,0,336.94,403.07,180.0,171.8,0.844,804850.5,804850.5,18962,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243940,2372747.00
08/20/2017 11:45,2,6.617,ACTIVE,218.48,363.39,59.949,1503243903,"201051344000576","219011344069620",26.94,41.30,0,337.24,403.37,180.4,172.2,0.840,819400.3,819400.3,18975,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243941,2372748.00
08/20/2017 11:45,2,6.119,ACTIVE,213.51,347.76,59.954,1503243903,"274151322000087","219011344069620",26.72,58.50,0,331.23,384.13,165.6,157.9,0.610,1002524.9,1002524.9,19086,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503243942,2372749.00
08/20/2017 12:00,2,6.900,ACTIVE,218.48,361.29,59.991,1503244803,"201051344000645","219011344069620",26.76,43.20,0,335.74,405.47,186.8,178.4,0.857,818344.5,818344.5,18946,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244805,2372750.00
08/20/2017 12:00,2,6.324,ACTIVE,213.74,356.18,59.986,1503244803,"274151322000085","219011344069620",25.23,53.80,0,330.33,382.93,161.4,153.9,0.619,1021785.5,1021785.5,18846,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244806,2372751.00
08/20/2017 12:00,2,6.947,ACTIVE,217.58,362.19,59.996,1503244803,"201051344000633","219011344069620",26.70,44.30,0,334.84,406.07,187.8,179.4,0.893,805514.1,805514.1,18997,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244806,2372752.00
08/20/2017 12:00,2,6.777,ACTIVE,218.93,361.89,60.002,1503244803,"201051344000469","219011344069620",27.65,40.40,0,334.54,407.27,189.8,181.3,0.910,809512.1,809512.1,18962,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244807,2372753.00
08/20/2017 12:00,2,6.785,ACTIVE,216.45,361.29,59.981,1503244803,"201051344000646","219011344069620",27.41,46.60,0,331.53,401.86,188.3,179.8,0.893,803760.5,803760.5,18951,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244808,2372754.00
08/20/2017 12:00,2,6.504,ACTIVE,213.51,363.39,59.991,1503244803,"274151322000052","219011344069620",26.90,52.80,0,330.03,386.53,177.2,169.2,0.712,1064703.9,1064703.9,18838,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244809,2372755.00
08/20/2017 12:00,2,6.906,ACTIVE,218.03,362.19,59.991,1503244803,"201051344000585","219011344069620",27.25,43.20,0,334.24,406.07,190.5,181.9,0.875,817946.2,817946.2,18948,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244810,2372756.00
08/20/2017 12:00,2,6.758,ACTIVE,215.32,356.48,60.002,1503244803,"201051344001230","219011344069620",27.45,45.50,0,330.33,400.96,187.8,179.4,0.902,808210.5,808210.5,18991,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244811,2372757.00
08/20/2017 12:00,2,6.705,ACTIVE,217.13,360.69,59.954,1503244803,"201051344000582","219011344069620",27.63,41.30,0,334.24,407.27,187.7,179.2,0.871,797135.4,797135.4,18935,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244812,2372758.00
08/20/2017 12:00,2,6.803,ACTIVE,216.22,360.99,60.002,1503244803,"201051344000955","219011344069620",27.37,43.80,0,331.83,400.96,188.7,180.2,0.906,817438.4,817438.4,18960,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244813,2372759.00
08/20/2017 12:00,2,4.340,ACTIVE,213.51,422.00,59.996,1503244803,"274151322000094","219011344069620",37.37,53.00,0,380.22,445.15,164.1,156.4,0.636,880679.4,880679.4,19251,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244814,2372760.00
08/20/2017 12:00,2,6.859,ACTIVE,218.71,363.99,59.986,1503244803,"201051344000579","219011344069620",27.15,45.30,0,335.14,406.67,188.7,180.2,0.866,827833.5,827833.5,18959,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244815,2372761.00
08/20/2017 12:00,2,6.820,ACTIVE,216.22,359.18,60.028,1503244803,"201051344000890","219011344069620",27.23,47.50,0,331.23,400.96,188.1,179.6,0.866,811534.6,811534.6,18961,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244816,2372762.00
08/20/2017 12:00,2,6.875,ACTIVE,217.13,360.38,59.996,1503244803,"201051344000438","219011344069620",26.90,44.00,0,334.24,405.47,187.2,178.8,0.884,813773.5,813773.5,18942,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244817,2372763.00
08/20/2017 12:00,2,6.629,ACTIVE,216.67,354.37,59.991,1503244803,"201051344000417","219011344069620",17.91,46.20,0,319.21,388.94,120.4,114.3,0.570,723359.0,723359.0,18992,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244818,2372764.00
08/20/2017 12:00,2,6.426,ACTIVE,213.29,368.50,59.986,1503244803,"274151322000083","219011344069620",26.70,57.30,0,330.33,385.03,173.7,165.7,0.703,1053914.8,1053914.8,18856,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244818,2372765.00
08/20/2017 12:00,2,6.797,ACTIVE,214.41,363.09,59.996,1503244803,"274151322000076","219011344069620",27.69,56.30,0,329.43,388.34,190.6,182.1,0.734,1125389.1,1125389.1,18842,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244819,2372766.00
08/20/2017 12:00,2,6.848,ACTIVE,217.35,360.38,59.996,1503244803,"201051344000868","219011344069620",27.31,41.80,0,334.84,406.37,189.4,180.9,0.866,807834.0,807834.0,18973,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244820,2372767.00
08/20/2017 12:00,2,6.785,ACTIVE,213.29,354.37,59.991,1503244803,"274151322000095","219011344069620",27.27,55.80,0,328.22,388.64,187.3,178.8,0.716,1114519.5,1114519.5,18866,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244821,2372768.00
08/20/2017 12:00,2,6.725,ACTIVE,218.71,357.98,59.986,1503244803,"201051344000988","219011344069620",17.91,41.80,0,321.31,391.04,122.0,115.8,0.570,695488.3,695488.3,18945,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244822,2372769.00
08/20/2017 12:00,2,6.900,ACTIVE,217.58,360.99,59.975,1503244803,"201051344001025","219011344069620",27.41,43.60,0,334.54,405.77,191.6,183.0,0.862,814840.1,814840.1,18945,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244823,2372770.00
08/20/2017 12:00,2,6.764,ACTIVE,218.71,363.39,60.007,1503244803,"201051344000458","219011344069620",27.31,44.30,0,335.74,406.07,187.1,178.7,0.888,818887.1,818887.1,18940,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244824,2372771.00
08/20/2017 12:00,2,6.832,ACTIVE,219.16,364.29,59.959,1503244803,"201051344000853","219011344069620",27.21,42.80,0,336.64,405.47,188.3,179.9,0.888,820315.8,820315.8,18967,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244825,2372772.00
08/20/2017 12:00,2,6.766,ACTIVE,216.45,360.08,60.023,1503244803,"201051344000685","219011344069620",27.39,44.30,0,331.23,400.96,187.7,179.2,0.919,813576.7,813576.7,18983,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244826,2372773.00
08/20/2017 12:00,2,6.764,ACTIVE,217.58,360.38,59.996,1503244803,"201051344000917","219011344069620",27.39,42.00,0,333.93,406.07,187.7,179.3,0.910,810284.6,810284.6,18978,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244827,2372774.00
08/20/2017 12:00,2,6.781,ACTIVE,216.22,358.88,59.986,1503244803,"201051344001145","219011344069620",27.15,42.50,0,332.43,400.96,186.4,178.0,0.862,818308.4,818308.4,18962,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244827,2372775.00
08/20/2017 12:00,2,6.846,ACTIVE,218.26,362.79,59.991,1503244803,"201051344000651","219011344069620",27.43,40.40,0,334.54,406.67,190.2,181.7,0.875,807308.5,807308.5,18953,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244828,2372776.00
08/20/2017 12:00,2,6.357,ACTIVE,213.29,367.60,59.986,1503244803,"274151322000088","219011344069620",26.70,50.60,0,329.43,385.63,171.8,163.9,0.650,1011408.8,1011408.8,18854,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244829,2372777.00
08/20/2017 12:00,2,4.299,ACTIVE,214.64,411.78,59.986,1503244803,"274151322000068","219011344069620",37.77,50.40,0,385.33,449.05,164.6,156.9,0.641,881604.9,881604.9,19264,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244830,2372778.00
08/20/2017 12:00,2,6.818,ACTIVE,217.35,360.38,60.012,1503244803,"201051344001135","219011344069620",27.25,42.30,0,333.63,404.27,188.3,179.8,0.866,802882.8,802882.8,18919,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244831,2372779.00
08/20/2017 12:00,2,6.834,ACTIVE,216.90,360.08,59.986,1503244803,"201051344000594","219011344069620",27.10,48.30,0,331.83,402.46,187.3,178.9,0.866,822366.4,822366.4,18950,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244832,2372780.00
08/20/2017 12:00,2,6.877,ACTIVE,217.80,360.69,59.981,1503244803,"201051344001203","219011344069620",27.63,42.30,0,335.44,407.87,192.4,183.8,0.897,812910.3,812910.3,18982,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244833,2372781.00
08/20/2017 12:00,2,6.344,ACTIVE,213.51,359.18,59.996,1503244803,"274151322000054","219011344069620",25.54,54.50,0,329.73,384.43,164.0,156.4,0.628,1027195.9,1027195.9,18830,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244834,2372782.00
08/20/2017 12:00,2,6.820,ACTIVE,217.58,361.29,60.018,1503244803,"201051344000867","219011344069620",27.23,46.00,0,335.44,405.77,188.2,179.7,0.857,806548.8,806548.8,18982,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244835,2372783.00
08/20/2017 12:00,2,6.805,ACTIVE,217.80,362.19,59.986,1503244803,"201051344001093","219011344069620",27.57,40.60,0,334.84,406.97,189.9,181.4,0.879,810287.6,810287.6,18985,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244836,2372784.00
08/20/2017 12:00,2,6.871,ACTIVE,218.48,360.69,60.012,1503244803,"201051344000900","219011344069620",27.63,42.00,0,335.14,407.87,192.4,183.7,0.884,828549.2,828549.2,18985,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244837,2372785.00
08/20/2017 12:00,2,6.803,ACTIVE,218.26,362.19,59.996,1503244803,"201051344000648","219011344069620",26.76,42.50,0,335.44,406.37,184.4,176.1,0.840,814901.9,814901.9,18956,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244838,2372786.00
08/20/2017 12:00,2,6.904,ACTIVE,218.48,360.69,59.996,1503244803,"201051344000569","219011344069620",26.80,43.40,0,335.14,406.37,187.3,178.9,0.862,830159.8,830159.8,18925,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244839,2372787.00
08/20/2017 12:00,2,6.828,ACTIVE,218.93,361.29,59.991,1503244803,"201051344000983","219011344069620",27.35,43.60,0,335.14,406.37,189.1,180.6,0.888,821038.7,821038.7,18959,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244839,2372788.00
08/20/2017 12:00,2,6.838,ACTIVE,218.71,362.49,59.991,1503244803,"201051344001158","219011344069620",26.92,43.40,0,335.14,406.97,186.4,178.0,0.871,804893.9,804893.9,18963,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244840,2372789.00
08/20/2017 12:00,2,6.742,ACTIVE,218.71,363.39,59.996,1503244803,"201051344000576","219011344069620",27.39,41.50,0,335.74,406.67,186.9,178.5,0.875,819443.9,819443.9,18976,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244841,2372790.00
08/20/2017 12:00,2,6.332,ACTIVE,213.51,364.29,59.981,1503244803,"274151322000087","219011344069620",26.80,57.70,0,329.73,384.43,171.8,163.9,0.654,1002564.8,1002564.8,19087,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503244842,2372791.00
08/20/2017 12:15,2,7.143,ACTIVE,218.26,364.59,59.986,1503245703,"201051344000645","219011344069620",26.72,43.80,0,337.24,406.67,193.1,184.5,0.902,818389.4,818389.4,18947,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245705,2372792.00
08/20/2017 12:15,2,6.652,ALERT,213.29,355.58,59.981,1503245703,"274151322000085","219011344069620",24.63,54.00,0,296.96,382.63,165.9,158.2,0.632,1021824.0,1021824.0,18847,0,0,0,L,1151911521,0,122.91,122.68,0002,47,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245706,2372793.00
08/20/2017 12:15,2,7.184,ACTIVE,217.35,361.29,59.986,1503245703,"201051344000633","219011344069620",26.78,44.80,0,336.64,407.27,194.7,186.0,0.928,805559.4,805559.4,18998,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245707,2372794.00
08/20/2017 12:15,2,7.166,ACTIVE,218.71,362.49,60.007,1503245703,"201051344000469","219011344069620",27.17,40.60,0,336.64,408.78,197.2,188.4,0.928,809557.9,809557.9,18963,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245708,2372795.00
08/20/2017 12:15,2,7.078,ACTIVE,216.45,361.29,59.986,1503245703,"201051344000646","219011344069620",27.21,47.00,0,330.33,402.16,194.9,186.2,0.919,803805.8,803805.8,18952,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245709,2372796.00
08/20/2017 12:15,2,6.670,ACTIVE,213.06,369.10,59.970,1503245703,"274151322000052","219011344069620",26.96,53.30,0,332.13,386.83,182.0,173.7,0.716,1064746.1,1064746.1,18839,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245710,2372797.00
08/20/2017 12:15,2,7.199,ACTIVE,217.80,360.99,59.949,1503245703,"201051344000585","219011344069620",27.08,43.80,0,336.34,406.97,197.5,188.7,0.924,817992.1,817992.1,18949,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245711,2372798.00
08/20/2017 12:15,2,7.094,ACTIVE,216.00,358.88,59.970,1503245703,"201051344001230","219011344069620",27.12,46.20,0,330.63,402.16,194.8,186.1,0.910,808255.8,808255.8,18992,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245712,2372799.00
08/20/2017 12:15,2,7.121,ACTIVE,217.58,362.49,59.975,1503245703,"201051344000582","219011344069620",27.00,41.80,0,336.64,407.57,194.7,186.0,0.902,797180.7,797180.7,18936,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245713,2372800.00
08/20/2017 12:15,2,7.146,ACTIVE,216.22,359.18,59.981,1503245703,"201051344000955","219011344069620",27.02,44.00,0,310.19,455.37,195.5,186.7,0.928,817483.8,817483.8,18961,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245714,2372801.00
08/20/2017 12:15,2,4.475,ACTIVE,213.06,406.97,59.975,1503245703,"274151322000094","219011344069620",37.59,51.50,0,367.30,478.81,169.9,162.1,0.658,880718.9,880718.9,19252,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245714,2372802.00
08/20/2017 12:15,2,7.203,ACTIVE,218.71,363.09,59.975,1503245703,"201051344000579","219011344069620",26.88,46.00,0,336.94,407.87,196.1,187.3,0.906,827878.9,827878.9,18960,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245715,2372803.00
08/20/2017 12:15,2,7.146,ACTIVE,216.00,357.68,59.981,1503245703,"201051344000890","219011344069620",27.00,48.30,0,330.93,402.16,195.4,186.6,0.902,811580.0,811580.0,18962,0,0,0,L,1122011218,0,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245716,2372804.00
08/20/2017 12:15,2,7.070,ALERT,216.90,360.99,59.975,1503245703,"201051344000438","219011344069620",27.12,44.50,0,302.37,405.17,194.2,185.5,0.919,813818.4,813818.4,18943,0,0,0,L,1122011218,0,124.27,123.14,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245718,2372805.00
08/20/2017 12:15,2,6.850,ACTIVE,216.45,353.77,60.018,1503245703,"201051344000417","219011344069620",17.91,46.40,0,333.33,381.12,124.4,118.1,0.597,723387.8,723387.8,18993,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245719,2372806.00
08/20/2017 12:15,2,6.695,ACTIVE,212.61,360.99,59.965,1503245703,"274151322000083","219011344069620",26.44,58.00,0,331.83,385.33,179.1,170.9,0.725,1053956.5,1053956.5,18857,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245720,2372807.00
08/20/2017 12:15,2,7.100,ACTIVE,213.51,367.60,59.975,1503245703,"274151322000076","219011344069620",27.43,58.00,0,331.53,389.24,197.1,188.3,0.773,1125434.8,1125434.8,18843,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245721,2372808.00
08/20/2017 12:15,2,7.213,ACTIVE,217.13,361.89,59.981,1503245703,"201051344000868","219011344069620",27.04,40.80,0,336.94,407.27,197.4,188.6,0.897,807879.8,807879.8,18974,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245722,2372809.00
08/20/2017 12:15,2,7.045,ACTIVE,212.38,351.07,59.970,1503245703,"274151322000095","219011344069620",27.19,55.30,0,317.70,399.16,194.1,185.4,0.742,1114564.5,1114564.5,18867,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245723,2372810.00
08/20/2017 12:15,2,6.877,ACTIVE,218.48,357.98,59.965,1503245703,"201051344000988","219011344069620",18.05,42.30,0,337.54,386.53,125.7,119.4,0.601,695517.4,695517.4,18946,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245724,2372811.00
08/20/2017 12:15,2,7.252,ACTIVE,217.58,360.38,59.959,1503245703,"201051344001025","219011344069620",27.06,44.30,0,334.24,405.47,198.7,189.9,0.897,814886.3,814886.3,18946,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245725,2372812.00
08/20/2017 12:15,2,7.174,ACTIVE,218.71,363.69,59.965,1503245703,"201051344000458","219011344069620",26.88,45.50,0,337.24,408.18,195.3,186.6,0.915,818932.3,818932.3,18941,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245726,2372813.00
08/20/2017 12:15,2,7.207,ACTIVE,218.93,366.10,59.991,1503245703,"201051344000853","219011344069620",26.94,43.80,0,336.64,407.57,196.5,187.7,0.932,820361.4,820361.4,18968,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245727,2372814.00
08/20/2017 12:15,2,7.068,ALERT,216.22,360.08,59.975,1503245703,"201051344000685","219011344069620",27.29,44.80,0,300.57,401.86,195.2,186.5,0.946,813621.9,813621.9,18984,0,0,0,L,1122011218,0,124.27,122.46,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245729,2372815.00
08/20/2017 12:15,2,7.104,ACTIVE,217.35,360.69,59.959,1503245703,"201051344000917","219011344069620",27.17,42.50,0,333.33,405.47,195.5,186.7,0.937,810330.0,810330.0,18979,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245730,2372816.00
08/20/2017 12:15,2,7.152,ALERT,216.22,359.78,59.938,1503245703,"201051344001145","219011344069620",26.78,42.50,0,301.47,401.56,193.9,185.3,0.897,818353.3,818353.3,18963,0,0,0,L,1122011218,0,123.81,122.68,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245731,2372817.00
08/20/2017 12:15,2,7.242,ACTIVE,217.80,361.89,59.975,1503245703,"201051344000651","219011344069620",27.04,41.50,0,337.54,407.57,198.3,189.4,0.902,807354.6,807354.6,18954,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245732,2372818.00
08/20/2017 12:15,2,6.578,ACTIVE,212.83,363.09,59.991,1503245703,"274151322000088","219011344069620",26.74,51.50,0,332.13,386.23,177.9,169.8,0.681,1011450.2,1011450.2,18855,0,0,0,L,1151911521,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245733,2372819.00
08/20/2017 12:15,2,4.539,ACTIVE,213.96,424.71,59.944,1503245703,"274151322000068","219011344069620",37.41,51.30,0,384.13,449.65,171.7,163.8,0.672,881644.6,881644.6,19265,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245734,2372820.00
08/20/2017 12:15,2,7.158,ACTIVE,217.35,360.99,59.965,1503245703,"201051344001135","219011344069620",27.10,43.00,0,332.13,403.67,196.4,187.6,0.906,802928.5,802928.5,18920,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245735,2372821.00
08/20/2017 12:15,2,7.234,ACTIVE,216.67,362.49,59.975,1503245703,"201051344000594","219011344069620",26.76,49.30,0,330.63,405.17,195.9,187.2,0.897,822411.9,822411.9,18951,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245736,2372822.00
08/20/2017 12:15,2,7.275,ACTIVE,217.80,361.29,59.991,1503245703,"201051344001203","219011344069620",27.23,43.20,0,337.84,407.57,200.7,191.8,0.937,812957.0,812957.0,18983,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245737,2372823.00
08/20/2017 12:15,2,6.627,ACTIVE,212.83,348.66,59.965,1503245703,"274151322000054","219011344069620",25.41,54.30,0,332.73,384.43,170.4,162.6,0.654,1027235.4,1027235.4,18831,0,0,0,L,1151911521,0,122.68,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245738,2372824.00
08/20/2017 12:15,2,7.205,ACTIVE,217.35,360.99,59.949,1503245703,"201051344000867","219011344069620",27.06,46.20,0,337.24,406.37,197.4,188.6,0.906,806594.6,806594.6,18983,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245739,2372825.00
08/20/2017 12:15,2,7.139,ACTIVE,217.58,361.59,59.970,1503245703,"201051344001093","219011344069620",27.51,40.60,0,336.64,408.48,198.8,190.0,0.906,810333.7,810333.7,18986,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245740,2372826.00
08/20/2017 12:15,2,7.221,ACTIVE,218.26,365.19,59.970,1503245703,"201051344000900","219011344069620",27.63,41.80,0,336.04,409.38,202.2,193.3,0.919,828596.0,828596.0,18986,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245741,2372827.00
08/20/2017 12:15,2,7.162,ACTIVE,218.03,362.79,59.959,1503245703,"201051344000648","219011344069620",26.74,43.60,0,337.24,408.18,193.7,185.0,0.906,814946.7,814946.7,18957,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245741,2372828.00
08/20/2017 12:15,2,7.125,ACTIVE,218.26,364.89,59.975,1503245703,"201051344000569","219011344069620",27.31,43.60,0,336.64,408.18,197.0,188.2,0.910,830205.4,830205.4,18926,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245742,2372829.00
08/20/2017 12:15,2,7.283,ACTIVE,218.71,363.09,59.975,1503245703,"201051344000983","219011344069620",26.88,44.30,0,336.94,408.48,198.2,189.4,0.928,821084.6,821084.6,18960,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245743,2372830.00
08/20/2017 12:15,2,7.121,ACTIVE,218.71,363.09,59.975,1503245703,"201051344001158","219011344069620",27.08,45.30,0,335.74,407.57,195.2,186.5,0.884,804939.1,804939.1,18964,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245744,2372831.00
08/20/2017 12:15,2,7.170,ACTIVE,218.71,366.10,59.991,1503245703,"201051344000576","219011344069620",27.08,42.50,0,336.04,408.18,196.7,187.9,0.915,819489.3,819489.3,18977,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245745,2372832.00
08/20/2017 12:15,2,6.648,ALERT,213.06,361.59,59.970,1503245703,"274151322000087","219011344069620",26.60,57.70,0,296.66,385.33,179.2,171.0,0.698,1002606.1,1002606.1,19088,0,0,0,L,1151911521,0,122.46,122.68,0002,48,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503245747,2372833.00
08/20/2017 12:30,2,6.633,ACTIVE,217.13,360.38,59.944,1503246603,"201051344000645","219011344069620",26.68,43.60,0,316.80,410.88,179.1,170.9,0.826,818432.5,818432.5,18948,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246604,2372834.00
08/20/2017 12:30,2,5.988,ACTIVE,213.51,364.89,59.954,1503246603,"274151322000085","219011344069620",25.27,53.80,0,321.01,385.33,153.2,146.0,0.566,1021860.8,1021860.8,18849,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246605,2372835.00
08/20/2017 12:30,2,6.637,ACTIVE,217.58,361.29,59.949,1503246603,"201051344000633","219011344069620",27.06,45.30,0,317.70,412.08,181.7,173.4,0.866,805602.6,805602.6,18999,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246606,2372836.00
08/20/2017 12:30,2,6.625,ACTIVE,218.71,362.49,59.928,1503246603,"201051344000469","219011344069620",27.47,40.80,0,314.40,414.19,184.4,176.1,0.875,809601.7,809601.7,18964,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246607,2372837.00
08/20/2017 12:30,2,6.648,ACTIVE,216.67,359.78,59.933,1503246603,"201051344000646","219011344069620",27.04,46.00,0,319.21,412.38,182.1,173.8,0.862,803849.0,803849.0,18953,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246608,2372838.00
08/20/2017 12:30,2,6.301,ACTIVE,213.29,363.09,59.965,1503246603,"274151322000052","219011344069620",26.78,53.80,0,320.41,389.24,171.0,163.1,0.672,1064786.5,1064786.5,18840,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246609,2372839.00
08/20/2017 12:30,2,6.637,ACTIVE,218.26,361.59,59.959,1503246603,"201051344000585","219011344069620",27.65,43.60,0,327.02,411.78,186.1,177.7,0.875,818035.9,818035.9,18950,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246610,2372840.00
08/20/2017 12:30,2,6.664,ACTIVE,216.45,357.98,59.954,1503246603,"201051344001230","219011344069620",27.10,46.20,0,316.50,406.67,182.8,174.5,0.853,808298.8,808298.8,18993,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246611,2372841.00
08/20/2017 12:30,2,6.707,ACTIVE,218.26,360.99,59.928,1503246603,"201051344000582","219011344069620",27.00,41.50,0,317.70,413.59,183.3,175.0,0.840,797223.8,797223.8,18937,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246612,2372842.00
08/20/2017 12:30,2,6.807,ACTIVE,216.67,360.08,59.954,1503246603,"201051344000955","219011344069620",26.80,44.30,0,316.50,411.48,184.8,176.4,0.875,817527.0,817527.0,18962,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246613,2372843.00
08/20/2017 12:30,2,4.227,ACTIVE,213.29,409.68,59.954,1503246603,"274151322000094","219011344069620",37.69,50.60,0,333.03,446.95,161.2,153.7,0.628,880756.3,880756.3,19253,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246614,2372844.00
08/20/2017 12:30,2,6.811,ACTIVE,218.71,362.49,59.949,1503246603,"201051344000579","219011344069620",27.35,46.60,0,318.00,412.68,188.7,180.2,0.875,827922.5,827922.5,18961,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246614,2372845.00
08/20/2017 12:30,2,6.777,ACTIVE,216.67,359.18,59.922,1503246603,"201051344000890","219011344069620",27.25,48.30,0,319.51,410.28,187.0,178.6,0.853,811623.0,811623.0,18963,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246615,2372846.00
08/20/2017 12:30,2,6.768,ACTIVE,217.80,361.29,59.933,1503246603,"201051344000438","219011344069620",27.29,45.00,0,318.00,412.38,187.0,178.6,0.888,813861.4,813861.4,18945,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246616,2372847.00
08/20/2017 12:30,2,6.619,ACTIVE,216.90,353.47,59.965,1503246603,"201051344000417","219011344069620",17.89,45.50,0,318.00,389.84,119.9,113.8,0.570,723415.1,723415.1,18994,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246617,2372848.00
08/20/2017 12:30,2,6.410,ACTIVE,212.61,356.48,59.944,1503246603,"274151322000083","219011344069620",26.60,58.30,0,320.71,389.54,172.6,164.7,0.689,1053996.0,1053996.0,18858,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246618,2372849.00
08/20/2017 12:30,2,6.727,ACTIVE,214.19,365.80,59.949,1503246603,"274151322000076","219011344069620",27.63,57.70,0,319.51,392.85,188.2,179.7,0.725,1125478.3,1125478.3,18844,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246619,2372850.00
08/20/2017 12:30,2,6.793,ACTIVE,217.35,359.18,59.938,1503246603,"201051344000868","219011344069620",26.94,41.50,0,317.40,413.59,185.2,176.9,0.844,807923.4,807923.4,18975,0,0,0,L,1122011218,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246620,2372851.00
08/20/2017 12:30,2,6.604,ACTIVE,212.83,361.59,59.949,1503246603,"274151322000095","219011344069620",27.19,55.80,0,320.41,394.65,181.8,173.5,0.689,1114607.1,1114607.1,18868,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246621,2372852.00
08/20/2017 12:30,2,6.545,ACTIVE,218.71,357.68,59.954,1503246603,"201051344000988","219011344069620",17.89,41.80,0,319.21,392.85,118.7,112.6,0.552,695545.3,695545.3,18947,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246622,2372853.00
08/20/2017 12:30,2,6.732,ACTIVE,217.80,360.69,59.922,1503246603,"201051344001025","219011344069620",27.27,43.40,0,317.70,413.29,186.1,177.7,0.840,814930.3,814930.3,18947,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246623,2372854.00
08/20/2017 12:30,2,6.703,ACTIVE,218.71,361.59,59.949,1503246603,"201051344000458","219011344069620",26.86,45.50,0,318.30,411.18,182.3,174.0,0.862,818975.5,818975.5,18942,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246624,2372855.00
08/20/2017 12:30,2,6.684,ACTIVE,218.93,364.29,59.954,1503246603,"201051344000853","219011344069620",27.21,43.60,0,318.61,412.08,184.2,175.9,0.875,820404.8,820404.8,18969,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246625,2372856.00
08/20/2017 12:30,2,6.658,ACTIVE,216.67,359.78,59.959,1503246603,"201051344000685","219011344069620",27.12,44.30,0,318.30,411.78,182.9,174.6,0.888,813664.9,813664.9,18986,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246626,2372857.00
08/20/2017 12:30,2,6.666,ACTIVE,218.03,360.69,59.928,1503246603,"201051344000917","219011344069620",27.17,42.30,0,319.81,411.78,183.4,175.1,0.866,810373.0,810373.0,18980,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246626,2372858.00
08/20/2017 12:30,2,6.672,ACTIVE,216.90,359.48,59.954,1503246603,"201051344001145","219011344069620",27.08,43.00,0,319.81,411.48,182.8,174.5,0.844,818396.0,818396.0,18965,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246627,2372859.00
08/20/2017 12:30,2,6.701,ACTIVE,218.48,361.89,59.965,1503246603,"201051344000651","219011344069620",27.53,41.80,0,316.50,412.38,186.8,178.4,0.849,807398.1,807398.1,18955,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246628,2372860.00
08/20/2017 12:30,2,6.273,ACTIVE,213.06,364.29,59.954,1503246603,"274151322000088","219011344069620",26.54,50.20,0,321.31,388.64,168.6,160.8,0.636,1011489.2,1011489.2,18856,0,0,0,L,1151911521,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246629,2372861.00
08/20/2017 12:30,2,4.305,ACTIVE,214.19,420.80,59.949,1503246603,"274151322000068","219011344069620",37.33,50.80,0,334.24,446.95,162.8,155.3,0.628,881682.0,881682.0,19266,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246630,2372862.00
08/20/2017 12:30,2,6.912,ACTIVE,218.03,360.99,59.965,1503246603,"201051344001135","219011344069620",27.08,42.80,0,318.91,412.68,189.4,180.9,0.871,802971.6,802971.6,18921,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246631,2372863.00
08/20/2017 12:30,2,7.004,ACTIVE,217.13,360.08,59.959,1503246603,"201051344000594","219011344069620",27.12,49.30,0,318.00,412.98,192.1,183.4,0.884,822455.0,822455.0,18952,0,0,0,L,1122011218,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246632,2372864.00
08/20/2017 12:30,2,7.178,ACTIVE,218.26,362.19,59.949,1503246603,"201051344001203","219011344069620",27.17,43.00,0,327.92,414.19,197.4,188.6,0.928,813001.1,813001.1,18984,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246633,2372865.00
08/20/2017 12:30,2,6.510,ACTIVE,213.51,347.46,59.949,1503246603,"274151322000054","219011344069620",25.56,55.00,0,319.81,386.83,168.5,160.7,0.645,1027272.7,1027272.7,18832,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246634,2372866.00
08/20/2017 12:30,2,7.215,ACTIVE,218.03,360.38,59.944,1503246603,"201051344000867","219011344069620",27.21,46.20,0,316.50,412.08,198.8,190.0,0.910,806637.9,806637.9,18984,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246635,2372867.00
08/20/2017 12:30,2,7.084,ACTIVE,218.48,364.29,59.959,1503246603,"201051344001093","219011344069620",27.85,40.60,0,319.51,412.68,199.7,190.8,0.884,810377.3,810377.3,18987,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246636,2372868.00
08/20/2017 12:30,2,7.334,ACTIVE,218.71,364.89,59.959,1503246603,"201051344000900","219011344069620",27.23,41.80,0,326.42,414.19,202.2,193.3,0.906,828640.2,828640.2,18987,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246637,2372869.00
08/20/2017 12:30,2,7.148,ACTIVE,218.71,363.09,59.959,1503246603,"201051344000648","219011344069620",26.76,43.40,0,316.50,412.08,193.7,185.0,0.910,814989.2,814989.2,18958,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246638,2372870.00
08/20/2017 12:30,2,7.160,ACTIVE,218.93,360.38,59.949,1503246603,"201051344000569","219011344069620",27.12,43.80,0,318.30,412.38,196.7,188.0,0.893,830248.6,830248.6,18927,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246638,2372871.00
08/20/2017 12:30,2,7.244,ACTIVE,219.16,363.39,59.954,1503246603,"201051344000983","219011344069620",27.06,44.00,0,327.02,412.08,198.5,189.6,0.906,821128.1,821128.1,18961,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246639,2372872.00
08/20/2017 12:30,2,7.252,ACTIVE,219.16,363.69,59.954,1503246603,"201051344001158","219011344069620",26.76,44.30,0,317.10,412.38,196.5,187.8,0.902,804981.9,804981.9,18965,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246640,2372873.00
08/20/2017 12:30,2,7.232,ACTIVE,219.16,363.39,59.954,1503246603,"201051344000576","219011344069620",27.02,43.00,0,319.21,412.98,197.9,189.1,0.946,819532.2,819532.2,18978,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246641,2372874.00
08/20/2017 12:30,2,6.652,ACTIVE,213.51,361.59,59.954,1503246603,"274151322000087","219011344069620",26.54,56.00,0,319.81,388.34,178.7,170.6,0.698,1002645.1,1002645.1,19090,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503246642,2372875.00
08/20/2017 12:45,2,7.510,ACTIVE,219.16,366.10,59.938,1503247504,"201051344000645","219011344069620",26.66,44.30,0,336.34,409.98,202.9,193.9,0.924,818480.4,818480.4,18949,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247505,2372876.00
08/20/2017 12:45,2,6.877,ACTIVE,214.19,370.30,59.986,1503247504,"274151322000085","219011344069620",24.89,53.30,0,331.83,385.33,173.3,165.4,0.663,1021901.7,1021901.7,18850,0,0,0,L,1151911521,0,123.59,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247506,2372877.00
08/20/2017 12:45,2,7.582,ACTIVE,218.26,363.09,59.959,1503247504,"201051344000633","219011344069620",26.54,46.00,0,335.14,410.88,203.9,194.9,0.968,805650.7,805650.7,19000,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247507,2372878.00
08/20/2017 12:45,2,7.523,ACTIVE,219.84,366.70,59.959,1503247504,"201051344000469","219011344069620",27.08,40.80,0,335.74,412.08,206.2,197.1,0.972,809650.3,809650.3,18965,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247508,2372879.00
08/20/2017 12:45,2,7.510,ACTIVE,217.35,362.49,59.949,1503247504,"201051344000646","219011344069620",26.88,47.00,0,333.63,411.48,204.4,195.4,0.959,803897.0,803897.0,18954,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247509,2372880.00
08/20/2017 12:45,2,7.074,ACTIVE,213.74,369.10,59.949,1503247504,"274151322000052","219011344069620",26.56,55.00,0,330.03,389.54,190.4,181.9,0.751,1064831.4,1064831.4,18841,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247510,2372881.00
08/20/2017 12:45,2,7.523,ACTIVE,218.71,364.59,59.949,1503247504,"201051344000585","219011344069620",27.23,44.00,0,335.14,411.48,207.5,198.4,0.963,818084.7,818084.7,18951,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247511,2372882.00
