ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 12:45,2,7.395,ACTIVE,216.90,360.99,59.959,1503247504,"201051344001230","219011344069620",27.21,46.20,0,329.73,405.77,203.7,194.7,0.950,808346.7,808346.7,18994,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247512,2372883.00
08/20/2017 12:45,2,7.477,ACTIVE,218.71,365.19,59.975,1503247504,"201051344000582","219011344069620",26.98,41.80,0,336.04,412.08,204.2,195.2,0.928,797271.8,797271.8,18938,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247513,2372884.00
08/20/2017 12:45,2,7.443,ACTIVE,217.35,362.49,59.981,1503247504,"201051344000955","219011344069620",27.10,45.30,0,332.73,410.58,204.2,195.2,0.963,817575.1,817575.1,18963,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247513,2372885.00
08/20/2017 12:45,2,4.811,ACTIVE,213.74,417.19,59.949,1503247504,"274151322000094","219011344069620",36.50,51.80,0,381.42,449.65,177.9,169.8,0.698,880798.2,880798.2,19254,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247514,2372886.00
08/20/2017 12:45,2,7.578,ACTIVE,219.61,365.49,59.938,1503247504,"201051344000579","219011344069620",26.78,47.00,0,336.04,410.88,205.3,196.2,0.955,827971.0,827971.0,18962,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247515,2372887.00
08/20/2017 12:45,2,7.488,ACTIVE,217.13,360.99,59.959,1503247504,"201051344000890","219011344069620",26.92,48.80,0,331.23,409.68,204.3,195.2,0.928,811671.0,811671.0,18964,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247516,2372888.00
08/20/2017 12:45,2,7.482,ACTIVE,217.80,363.39,59.949,1503247504,"201051344000438","219011344069620",26.84,45.80,0,336.64,411.78,203.3,194.3,0.955,813909.3,813909.3,18946,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247517,2372889.00
08/20/2017 12:45,2,7.174,ACTIVE,217.35,354.97,59.959,1503247504,"201051344000417","219011344069620",17.89,46.40,0,337.24,385.03,130.0,123.6,0.614,723445.6,723445.6,18995,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247518,2372890.00
08/20/2017 12:45,2,6.973,ACTIVE,213.29,362.19,59.949,1503247504,"274151322000083","219011344069620",26.58,58.80,0,331.53,389.24,187.5,179.0,0.760,1054040.2,1054040.2,18859,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247519,2372891.00
08/20/2017 12:45,2,7.479,ACTIVE,214.64,350.47,59.954,1503247504,"274151322000076","219011344069620",27.23,59.50,0,330.93,391.04,206.2,197.1,0.804,1125526.9,1125526.9,18845,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247520,2372892.00
08/20/2017 12:45,2,7.531,ACTIVE,218.03,362.79,59.970,1503247504,"201051344000868","219011344069620",26.98,42.00,0,336.64,412.38,205.6,196.5,0.932,807972.0,807972.0,18976,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247521,2372893.00
08/20/2017 12:45,2,7.400,ACTIVE,213.29,374.51,59.949,1503247504,"274151322000095","219011344069620",27.10,56.80,0,330.93,393.15,203.0,194.0,0.769,1114654.9,1114654.9,18869,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247522,2372894.00
08/20/2017 12:45,2,7.268,ACTIVE,219.61,359.78,59.959,1503247504,"201051344000988","219011344069620",17.89,42.30,0,337.24,388.94,131.7,125.2,0.619,695576.3,695576.3,18948,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247523,2372895.00
08/20/2017 12:45,2,7.666,ACTIVE,218.26,362.79,59.917,1503247504,"201051344001025","219011344069620",26.86,44.30,0,336.64,412.08,208.5,199.3,0.937,814979.4,814979.4,18948,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247523,2372896.00
08/20/2017 12:45,2,7.434,ACTIVE,219.61,363.69,59.933,1503247504,"201051344000458","219011344069620",27.12,46.00,0,336.34,410.88,203.9,194.9,0.941,819023.6,819023.6,18943,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247524,2372897.00
08/20/2017 12:45,2,7.604,ACTIVE,219.84,366.10,59.959,1503247504,"201051344000853","219011344069620",26.66,44.50,0,336.64,411.18,205.3,196.3,0.963,820453.3,820453.3,18970,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247525,2372898.00
08/20/2017 12:45,2,7.535,ACTIVE,216.90,362.49,59.965,1503247504,"201051344000685","219011344069620",26.74,45.00,0,336.34,410.88,204.1,195.0,0.990,813713.0,813713.0,18987,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247527,2372899.00
08/20/2017 12:45,2,7.428,ACTIVE,218.26,363.39,59.954,1503247504,"201051344000917","219011344069620",27.17,43.40,0,336.94,410.58,204.2,195.2,0.963,810421.2,810421.2,18981,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247528,2372900.00
08/20/2017 12:45,2,7.486,ACTIVE,217.13,361.89,59.944,1503247504,"201051344001145","219011344069620",26.74,43.40,0,337.54,410.28,202.7,193.8,0.924,818443.9,818443.9,18966,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247528,2372901.00
08/20/2017 12:45,2,7.584,ACTIVE,218.93,364.29,59.954,1503247504,"201051344000651","219011344069620",26.94,41.30,0,336.04,411.48,206.7,197.6,0.928,807447.0,807447.0,18956,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247529,2372902.00
08/20/2017 12:45,2,6.912,ACTIVE,213.51,345.36,59.954,1503247504,"274151322000088","219011344069620",26.42,52.00,0,330.63,388.64,184.8,176.5,0.681,1011532.9,1011532.9,18857,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247530,2372903.00
08/20/2017 12:45,2,4.723,ACTIVE,214.41,408.48,59.949,1503247504,"274151322000068","219011344069620",37.55,51.50,0,381.12,450.26,180.1,171.9,0.694,881724.2,881724.2,19267,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247531,2372904.00
08/20/2017 12:45,2,7.480,ACTIVE,218.26,363.09,59.938,1503247504,"201051344001135","219011344069620",27.02,43.40,0,337.54,412.38,204.6,195.5,0.941,803020.0,803020.0,18922,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247532,2372905.00
08/20/2017 12:45,2,7.533,ACTIVE,217.35,363.39,59.954,1503247504,"201051344000594","219011344069620",26.78,50.20,0,332.73,411.48,204.3,195.3,0.937,822503.3,822503.3,18953,0,0,0,L,1122011218,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247533,2372906.00
08/20/2017 12:45,2,7.541,ACTIVE,218.71,361.29,59.970,1503247504,"201051344001203","219011344069620",27.39,43.00,0,337.54,412.68,209.1,199.9,0.972,813050.6,813050.6,18985,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247534,2372907.00
08/20/2017 12:45,2,6.912,ACTIVE,213.74,364.29,59.954,1503247504,"274151322000054","219011344069620",25.17,56.00,0,331.53,387.14,176.1,168.0,0.672,1027314.4,1027314.4,18833,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247535,2372908.00
08/20/2017 12:45,2,7.570,ACTIVE,218.26,362.19,59.959,1503247504,"201051344000867","219011344069620",26.72,47.30,0,337.54,411.48,204.9,195.9,0.941,806686.5,806686.5,18985,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247536,2372909.00
08/20/2017 12:45,2,7.420,ACTIVE,218.71,365.19,59.991,1503247504,"201051344001093","219011344069620",27.49,40.60,0,335.74,412.38,206.6,197.5,0.950,810426.1,810426.1,18988,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247537,2372910.00
08/20/2017 12:45,2,7.619,ACTIVE,218.93,365.19,59.965,1503247504,"201051344000900","219011344069620",27.17,42.80,0,334.24,412.98,209.7,200.4,0.950,828689.8,828689.8,18988,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247538,2372911.00
08/20/2017 12:45,2,7.455,ACTIVE,218.93,363.99,59.965,1503247504,"201051344000648","219011344069620",26.66,43.80,0,336.04,411.78,201.1,192.2,0.941,815036.8,815036.8,18959,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247539,2372912.00
08/20/2017 12:45,2,7.553,ACTIVE,219.16,364.89,59.959,1503247504,"201051344000569","219011344069620",26.74,44.30,0,334.84,411.48,204.4,195.4,0.950,830297.0,830297.0,18928,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247540,2372913.00
08/20/2017 12:45,2,7.492,ACTIVE,219.61,365.80,59.954,1503247504,"201051344000983","219011344069620",27.15,44.80,0,335.44,412.08,206.2,197.0,0.963,821176.8,821176.8,18962,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247541,2372914.00
08/20/2017 12:45,2,7.635,ACTIVE,219.61,365.80,59.959,1503247504,"201051344001158","219011344069620",26.22,45.80,0,335.74,411.18,202.5,193.5,0.941,805029.9,805029.9,18966,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247542,2372915.00
08/20/2017 12:45,2,7.516,ACTIVE,219.61,366.10,59.954,1503247504,"201051344000576","219011344069620",26.74,43.00,0,335.44,411.18,203.4,194.4,0.937,819580.4,819580.4,18979,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247542,2372916.00
08/20/2017 12:45,2,6.916,ACTIVE,213.74,351.97,59.954,1503247504,"274151322000087","219011344069620",26.48,56.50,0,329.43,387.74,185.5,177.2,0.720,1002688.8,1002688.8,19091,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503247543,2372917.00
08/20/2017 13:00,2,7.871,ACTIVE,219.39,362.79,59.965,1503248403,"201051344000645","219011344069620",26.32,45.30,0,336.34,410.88,209.9,200.7,0.977,818528.9,818528.9,18950,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248404,2372918.00
08/20/2017 13:00,2,7.213,ACTIVE,213.74,361.89,59.965,1503248403,"274151322000085","219011344069620",24.39,54.80,0,331.53,385.93,178.0,169.9,0.681,1021942.9,1021942.9,18851,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248405,2372919.00
08/20/2017 13:00,2,7.883,ACTIVE,218.71,363.99,59.975,1503248403,"201051344000633","219011344069620",26.46,45.80,0,335.14,412.08,211.2,201.9,0.994,805699.5,805699.5,19001,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248406,2372920.00
08/20/2017 13:00,2,7.785,ACTIVE,220.06,366.70,59.959,1503248403,"201051344000469","219011344069620",27.04,41.80,0,335.14,412.98,213.2,203.9,0.999,809699.7,809699.7,18966,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248407,2372921.00
08/20/2017 13:00,2,7.791,ACTIVE,217.13,363.39,59.981,1503248403,"201051344000646","219011344069620",26.86,47.30,0,329.73,413.29,211.8,202.5,0.994,803946.0,803946.0,18955,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248408,2372922.00
08/20/2017 13:00,2,7.359,ACTIVE,213.74,360.69,59.970,1503248403,"274151322000052","219011344069620",26.46,55.80,0,330.63,390.74,197.2,188.4,0.773,1064877.0,1064877.0,18842,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248409,2372923.00
08/20/2017 13:00,2,7.900,ACTIVE,218.71,365.49,60.002,1503248403,"201051344000585","219011344069620",26.86,44.80,0,335.14,412.38,214.8,205.4,1.008,818134.4,818134.4,18952,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248410,2372924.00
08/20/2017 13:00,2,7.641,ACTIVE,216.90,361.89,59.975,1503248403,"201051344001230","219011344069620",27.21,46.80,0,329.43,406.97,210.5,201.3,0.968,808395.4,808395.4,18995,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248411,2372925.00
08/20/2017 13:00,2,7.754,ACTIVE,218.71,364.59,59.949,1503248403,"201051344000582","219011344069620",26.94,42.30,0,336.34,413.59,211.5,202.2,0.968,797320.7,797320.7,18939,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248412,2372926.00
08/20/2017 13:00,2,7.820,ACTIVE,217.35,361.59,59.965,1503248403,"201051344000955","219011344069620",26.70,45.30,0,331.83,412.08,211.6,202.3,1.003,817623.9,817623.9,18964,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248413,2372927.00
08/20/2017 13:00,2,4.902,ACTIVE,213.74,412.08,59.965,1503248403,"274151322000094","219011344069620",37.35,51.80,0,379.92,451.46,184.1,175.8,0.716,880840.8,880840.8,19255,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248413,2372928.00
08/20/2017 13:00,2,7.859,ACTIVE,219.84,367.30,59.970,1503248403,"201051344000579","219011344069620",26.76,47.50,0,335.74,411.78,213.0,203.7,0.990,828020.2,828020.2,18963,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248414,2372929.00
08/20/2017 13:00,2,7.850,ACTIVE,216.90,363.09,59.965,1503248403,"201051344000890","219011344069620",26.50,49.00,0,331.83,412.08,210.7,201.4,0.963,811719.8,811719.8,18965,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248415,2372930.00
08/20/2017 13:00,2,7.660,ACTIVE,218.03,364.29,59.959,1503248403,"201051344000438","219011344069620",27.08,46.40,0,335.44,413.29,210.0,200.8,0.990,813957.9,813957.9,18947,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248416,2372931.00
08/20/2017 13:00,2,7.389,ACTIVE,217.35,355.88,59.965,1503248403,"201051344000417","219011344069620",17.89,46.00,0,334.24,386.83,134.1,127.5,0.636,723476.4,723476.4,18996,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248417,2372932.00
08/20/2017 13:00,2,7.375,ACTIVE,213.29,371.51,59.986,1503248403,"274151322000083","219011344069620",25.92,59.80,0,327.92,389.84,193.5,184.8,0.782,1054084.9,1054084.9,18860,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248418,2372933.00
08/20/2017 13:00,2,7.727,ACTIVE,214.41,376.62,59.975,1503248403,"274151322000076","219011344069620",27.17,60.80,0,330.63,392.85,212.9,203.5,0.831,1125576.1,1125576.1,18846,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248419,2372934.00
08/20/2017 13:00,2,7.861,ACTIVE,218.26,364.59,59.975,1503248403,"201051344000868","219011344069620",26.68,42.50,0,335.44,412.98,212.2,202.9,0.955,808021.2,808021.2,18977,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248420,2372935.00
08/20/2017 13:00,2,7.725,ACTIVE,213.51,356.48,59.959,1503248403,"274151322000095","219011344069620",26.78,58.30,0,330.33,393.75,209.4,200.2,0.795,1114703.3,1114703.3,18870,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248421,2372936.00
08/20/2017 13:00,2,7.447,ACTIVE,220.06,360.38,59.938,1503248403,"201051344000988","219011344069620",17.95,42.50,0,337.84,389.84,135.3,128.7,0.628,695607.6,695607.6,18949,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248422,2372937.00
08/20/2017 13:00,2,7.887,ACTIVE,218.26,365.80,59.970,1503248403,"201051344001025","219011344069620",27.00,44.00,0,334.24,413.59,215.5,206.1,0.950,815029.3,815029.3,18949,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248422,2372938.00
08/20/2017 13:00,2,7.793,ACTIVE,219.84,367.00,59.965,1503248403,"201051344000458","219011344069620",26.76,46.40,0,335.74,412.08,211.1,201.8,0.999,819072.5,819072.5,18944,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248423,2372939.00
08/20/2017 13:00,2,7.809,ACTIVE,220.29,367.30,59.986,1503248403,"201051344000853","219011344069620",26.90,44.50,0,336.94,415.99,212.4,203.1,1.003,820502.5,820502.5,18971,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248424,2372940.00
08/20/2017 13:00,2,7.865,ACTIVE,216.90,362.49,59.928,1503248403,"201051344000685","219011344069620",26.52,45.80,0,332.13,411.78,211.2,202.0,1.021,813761.9,813761.9,18988,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248425,2372941.00
08/20/2017 13:00,2,7.768,ACTIVE,218.48,364.29,59.975,1503248403,"201051344000917","219011344069620",26.92,43.80,0,336.94,412.38,211.7,202.4,0.999,810470.2,810470.2,18982,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248426,2372942.00
08/20/2017 13:00,2,7.836,ACTIVE,217.35,363.09,59.954,1503248403,"201051344001145","219011344069620",26.48,43.40,0,332.73,411.78,209.9,200.7,0.959,818492.5,818492.5,18967,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248427,2372943.00
08/20/2017 13:00,2,7.865,ACTIVE,218.93,365.19,59.986,1503248403,"201051344000651","219011344069620",26.92,42.00,0,334.54,412.68,214.3,204.9,0.972,807496.5,807496.5,18957,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248428,2372944.00
08/20/2017 13:00,2,7.246,ACTIVE,213.96,351.37,59.981,1503248403,"274151322000088","219011344069620",26.02,53.00,0,330.93,389.54,190.9,182.3,0.712,1011577.2,1011577.2,18858,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248429,2372945.00
08/20/2017 13:00,2,4.914,ACTIVE,214.87,406.97,59.959,1503248403,"274151322000068","219011344069620",37.35,52.30,0,378.12,448.45,184.8,176.5,0.725,881766.9,881766.9,19268,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248430,2372946.00
08/20/2017 13:00,2,7.871,ACTIVE,218.26,364.89,59.970,1503248403,"201051344001135","219011344069620",26.58,44.00,0,334.54,412.38,211.9,202.6,0.977,803069.1,803069.1,18923,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248431,2372947.00
08/20/2017 13:00,2,7.795,ACTIVE,217.80,362.49,60.002,1503248403,"201051344000594","219011344069620",26.80,51.30,0,331.83,412.98,211.4,202.1,0.968,822552.3,822552.3,18954,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248431,2372948.00
08/20/2017 13:00,2,7.898,ACTIVE,218.71,364.89,59.970,1503248403,"201051344001203","219011344069620",27.12,43.40,0,336.64,414.49,216.8,207.3,1.016,813100.8,813100.8,18986,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248432,2372949.00
08/20/2017 13:00,2,7.188,ACTIVE,213.96,361.59,59.959,1503248403,"274151322000054","219011344069620",24.91,56.30,0,327.32,387.74,181.3,173.0,0.694,1027356.5,1027356.5,18834,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248433,2372950.00
08/20/2017 13:00,2,7.941,ACTIVE,218.71,365.19,59.975,1503248403,"201051344000867","219011344069620",26.32,47.30,0,336.94,412.08,211.8,202.5,0.968,806735.6,806735.6,18986,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248434,2372951.00
08/20/2017 13:00,2,7.717,ACTIVE,218.48,366.70,59.965,1503248403,"201051344001093","219011344069620",27.41,41.00,0,335.44,413.29,214.1,204.7,0.968,810475.6,810475.6,18989,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248435,2372952.00
08/20/2017 13:00,2,7.941,ACTIVE,219.39,364.89,59.965,1503248403,"201051344000900","219011344069620",26.92,43.80,0,334.54,413.59,216.5,207.0,0.977,828740.0,828740.0,18989,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248436,2372953.00
08/20/2017 13:00,2,7.842,ACTIVE,219.16,366.10,59.970,1503248403,"201051344000648","219011344069620",26.20,44.30,0,336.04,412.38,208.1,199.0,0.959,815085.0,815085.0,18960,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248437,2372954.00
08/20/2017 13:00,2,7.830,ACTIVE,219.61,366.40,59.975,1503248403,"201051344000569","219011344069620",26.66,45.00,0,334.84,412.38,211.4,202.1,0.981,830346.0,830346.0,18929,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248438,2372955.00
08/20/2017 13:00,2,7.889,ACTIVE,220.06,367.00,59.970,1503248403,"201051344000983","219011344069620",26.66,45.80,0,335.14,412.68,213.0,203.6,0.994,821226.1,821226.1,18963,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248439,2372956.00
08/20/2017 13:00,2,7.766,ACTIVE,220.06,366.70,59.970,1503248403,"201051344001158","219011344069620",26.70,45.30,0,335.44,411.48,209.7,200.5,0.968,805078.5,805078.5,18967,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248440,2372957.00
08/20/2017 13:00,2,7.760,ACTIVE,219.84,365.19,59.970,1503248403,"201051344000576","219011344069620",26.80,43.40,0,334.84,412.68,210.4,201.1,0.963,819629.1,819629.1,18980,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248441,2372958.00
08/20/2017 13:00,2,7.238,ACTIVE,213.74,363.09,59.965,1503248403,"274151322000087","219011344069620",26.16,58.00,0,329.13,390.74,191.6,183.0,0.725,1002733.2,1002733.2,19092,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503248442,2372959.00
08/20/2017 13:15,2,7.918,ACTIVE,219.39,364.29,59.965,1503249303,"201051344000645","219011344069620",26.40,45.50,0,335.44,411.48,211.6,202.3,0.968,818578.5,818578.5,18951,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249304,2372960.00
08/20/2017 13:15,2,7.344,ACTIVE,213.96,345.66,59.965,1503249303,"274151322000085","219011344069620",24.05,55.80,0,330.33,386.53,178.7,170.6,0.676,1021985.0,1021985.0,18852,0,0,0,L,1151911521,0,123.36,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249305,2372961.00
08/20/2017 13:15,2,7.986,ACTIVE,218.71,366.40,60.002,1503249303,"201051344000633","219011344069620",26.34,47.30,0,335.14,412.08,212.9,203.6,1.008,805749.5,805749.5,19002,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249306,2372962.00
08/20/2017 13:15,2,7.949,ACTIVE,220.06,367.30,59.944,1503249303,"201051344000469","219011344069620",26.80,42.80,0,334.54,413.59,215.8,206.4,1.016,809750.2,809750.2,18967,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249307,2372963.00
08/20/2017 13:15,2,7.963,ACTIVE,217.58,364.29,59.933,1503249303,"201051344000646","219011344069620",26.60,47.30,0,330.63,413.59,214.6,205.2,0.999,803996.1,803996.1,18956,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249308,2372964.00
08/20/2017 13:15,2,7.400,ACTIVE,213.74,352.57,59.965,1503249303,"274151322000052","219011344069620",26.54,56.30,0,330.03,391.04,198.7,189.9,0.787,1064923.7,1064923.7,18843,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249309,2372965.00
08/20/2017 13:15,2,8.023,ACTIVE,218.93,364.59,59.965,1503249303,"201051344000585","219011344069620",26.82,44.80,0,334.84,412.68,217.8,208.3,1.012,818185.3,818185.3,18953,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249310,2372966.00
08/20/2017 13:15,2,7.869,ACTIVE,216.90,361.59,59.975,1503249303,"201051344001230","219011344069620",26.76,46.60,0,329.73,407.57,213.2,203.9,0.994,808445.4,808445.4,18996,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249311,2372967.00
08/20/2017 13:15,2,7.920,ACTIVE,218.71,364.59,59.991,1503249303,"201051344000582","219011344069620",26.70,43.80,0,335.44,414.19,214.0,204.6,0.950,797370.8,797370.8,18940,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249312,2372968.00
08/20/2017 13:15,2,7.889,ACTIVE,217.58,362.79,59.970,1503249303,"201051344000955","219011344069620",26.76,46.20,0,332.73,412.08,213.6,204.3,1.012,817674.0,817674.0,18965,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249313,2372969.00
08/20/2017 13:15,2,5.018,ACTIVE,213.74,403.97,59.944,1503249303,"274151322000094","219011344069620",36.42,53.80,0,379.02,444.85,187.0,178.6,0.716,880884.6,880884.6,19256,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249314,2372970.00
08/20/2017 13:15,2,7.975,ACTIVE,220.06,366.40,59.928,1503249303,"201051344000579","219011344069620",26.58,48.80,0,335.74,412.68,214.7,205.3,0.999,828070.6,828070.6,18964,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249315,2372971.00
08/20/2017 13:15,2,7.918,ACTIVE,217.35,364.29,59.970,1503249303,"201051344000890","219011344069620",26.66,49.00,0,332.73,412.68,213.6,204.2,0.981,811769.8,811769.8,18966,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249316,2372972.00
08/20/2017 13:15,2,7.896,ACTIVE,218.03,364.59,59.949,1503249303,"201051344000438","219011344069620",26.60,47.00,0,336.94,413.29,212.7,203.4,0.990,814007.8,814007.8,18948,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249317,2372973.00
08/20/2017 13:15,2,7.459,ACTIVE,217.58,355.88,59.959,1503249303,"201051344000417","219011344069620",17.91,47.00,0,336.04,387.44,135.2,128.6,0.636,723507.9,723507.9,18997,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249318,2372974.00
08/20/2017 13:15,2,7.359,ACTIVE,212.61,348.66,59.965,1503249303,"274151322000083","219011344069620",26.24,62.30,0,331.23,390.14,195.6,186.9,0.791,1054130.9,1054130.9,18861,0,0,0,L,1151911521,0,122.01,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249319,2372975.00
08/20/2017 13:15,2,7.908,ACTIVE,214.41,362.49,59.965,1503249303,"274151322000076","219011344069620",26.78,62.00,0,329.73,393.15,214.5,205.1,0.831,1125626.6,1125626.6,18847,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249320,2372976.00
08/20/2017 13:15,2,7.955,ACTIVE,218.26,362.79,59.954,1503249303,"201051344000868","219011344069620",26.78,43.80,0,335.44,413.59,215.7,206.3,0.981,808071.6,808071.6,18978,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249320,2372977.00
08/20/2017 13:15,2,7.793,ACTIVE,213.51,355.58,59.954,1503249303,"274151322000095","219011344069620",26.84,59.50,0,330.03,394.35,211.6,202.3,0.809,1114753.0,1114753.0,18871,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249321,2372978.00
08/20/2017 13:15,2,7.529,ACTIVE,219.84,359.78,59.959,1503249303,"201051344000988","219011344069620",17.87,44.00,0,337.54,390.14,136.4,129.8,0.636,695639.5,695639.5,18950,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249322,2372979.00
08/20/2017 13:15,2,7.973,ACTIVE,218.71,365.49,59.965,1503249303,"201051344001025","219011344069620",27.08,45.30,0,336.34,415.09,218.7,209.1,0.981,815080.5,815080.5,18950,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249323,2372980.00
08/20/2017 13:15,2,7.955,ACTIVE,220.06,367.00,59.991,1503249303,"201051344000458","219011344069620",26.50,47.50,0,335.44,412.38,213.4,204.0,1.008,819122.6,819122.6,18945,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249324,2372981.00
08/20/2017 13:15,2,7.998,ACTIVE,220.29,366.10,59.959,1503249303,"201051344000853","219011344069620",26.56,45.50,0,336.94,416.29,215.0,205.6,1.016,820553.0,820553.0,18972,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249325,2372982.00
08/20/2017 13:15,2,7.965,ACTIVE,217.35,364.59,59.959,1503249303,"201051344000685","219011344069620",26.58,46.60,0,336.94,412.08,214.3,204.9,1.034,813812.0,813812.0,18989,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249326,2372983.00
08/20/2017 13:15,2,7.887,ACTIVE,218.71,365.49,59.965,1503249303,"201051344000917","219011344069620",26.96,44.00,0,335.14,412.68,215.2,205.8,1.025,810520.5,810520.5,18983,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249327,2372984.00
08/20/2017 13:15,2,7.969,ACTIVE,217.13,362.19,59.965,1503249303,"201051344001145","219011344069620",26.42,44.50,0,336.64,412.08,213.2,203.8,0.968,818542.4,818542.4,18968,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249328,2372985.00
08/20/2017 13:15,2,7.953,ACTIVE,219.16,366.10,59.944,1503249303,"201051344000651","219011344069620",26.92,43.40,0,335.74,413.59,217.0,207.5,0.955,807547.3,807547.3,18958,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249329,2372986.00
08/20/2017 13:15,2,7.324,ACTIVE,213.51,360.38,59.965,1503249303,"274151322000088","219011344069620",26.08,53.30,0,331.23,389.54,193.3,184.6,0.729,1011622.4,1011622.4,18859,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249329,2372987.00
08/20/2017 13:15,2,4.953,ACTIVE,214.41,412.98,59.954,1503249303,"274151322000068","219011344069620",37.39,53.80,0,378.12,444.85,187.8,179.3,0.729,881810.9,881810.9,19269,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249330,2372988.00
08/20/2017 13:15,2,7.924,ACTIVE,218.48,362.79,59.965,1503249303,"201051344001135","219011344069620",26.82,45.30,0,336.94,412.98,215.1,205.7,1.003,803119.5,803119.5,18924,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249331,2372989.00
08/20/2017 13:15,2,7.992,ACTIVE,217.80,362.49,59.965,1503249303,"201051344000594","219011344069620",26.44,53.00,0,332.73,413.89,213.8,204.4,0.977,822602.5,822602.5,18955,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249332,2372990.00
08/20/2017 13:15,2,8.006,ACTIVE,218.71,367.90,59.928,1503249303,"201051344001203","219011344069620",27.06,44.50,0,336.34,414.19,219.4,209.8,1.025,813152.2,813152.2,18987,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249333,2372991.00
08/20/2017 13:15,2,7.318,ACTIVE,213.51,373.61,59.954,1503249303,"274151322000054","219011344069620",24.75,57.00,0,331.23,388.34,183.4,175.1,0.712,1027399.5,1027399.5,18835,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249334,2372992.00
08/20/2017 13:15,2,7.939,ACTIVE,218.48,363.39,59.944,1503249303,"201051344000867","219011344069620",26.72,48.30,0,336.34,412.98,214.8,205.4,0.994,806785.9,806785.9,18987,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249335,2372993.00
08/20/2017 13:15,2,7.836,ACTIVE,218.93,365.19,59.954,1503249303,"201051344001093","219011344069620",27.33,42.50,0,335.44,413.59,216.9,207.4,1.008,810526.4,810526.4,18990,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249336,2372994.00
08/20/2017 13:15,2,7.990,ACTIVE,219.39,367.90,59.986,1503249303,"201051344000900","219011344069620",27.23,44.00,0,334.54,414.19,220.3,210.7,0.990,828791.6,828791.6,18990,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249337,2372995.00
08/20/2017 13:15,2,7.773,ACTIVE,219.39,366.70,59.959,1503249303,"201051344000648","219011344069620",26.72,45.50,0,335.14,412.98,210.3,201.1,0.977,815134.4,815134.4,18961,0,0,0,L,1122011218,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249338,2372996.00
08/20/2017 13:15,2,7.951,ACTIVE,219.61,365.19,59.970,1503249303,"201051344000569","219011344069620",26.66,46.40,0,334.84,412.68,214.6,205.2,0.999,830396.2,830396.2,18930,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249339,2372997.00
08/20/2017 13:15,2,7.906,ACTIVE,219.84,366.40,59.954,1503249303,"201051344000983","219011344069620",26.94,46.40,0,334.84,412.98,215.7,206.3,0.994,821276.7,821276.7,18964,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249340,2372998.00
08/20/2017 13:15,2,7.930,ACTIVE,219.84,367.00,59.959,1503249303,"201051344001158","219011344069620",26.42,47.00,0,334.84,411.48,212.0,202.7,0.977,805128.3,805128.3,18968,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249340,2372999.00
08/20/2017 13:15,2,7.959,ACTIVE,219.84,366.40,59.970,1503249303,"201051344000576","219011344069620",26.48,44.50,0,335.44,412.68,213.5,204.1,0.981,819679.0,819679.0,18981,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249341,2373000.00
08/20/2017 13:15,2,7.318,ACTIVE,213.74,349.26,59.959,1503249303,"274151322000087","219011344069620",26.20,59.80,0,330.63,390.14,194.0,185.4,0.734,1002778.6,1002778.6,19093,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503249342,2373001.00
08/20/2017 13:30,2,8.605,ACTIVE,220.06,367.00,59.954,1503250203,"201051344000645","219011344069620",25.86,47.80,0,336.04,416.89,225.3,215.6,1.021,818629.6,818629.6,18952,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250204,2373002.00
08/20/2017 13:30,2,7.760,ACTIVE,214.19,356.78,59.928,1503250203,"274151322000085","219011344069620",23.93,57.00,0,330.03,388.34,187.9,179.4,0.725,1022027.9,1022027.9,18853,0,0,0,L,1151911521,0,123.81,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250205,2373003.00
08/20/2017 13:30,2,8.504,ACTIVE,219.16,366.40,59.954,1503250203,"201051344000633","219011344069620",26.32,48.50,0,334.24,416.89,226.6,216.8,1.092,805801.0,805801.0,19003,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250206,2373004.00
08/20/2017 13:30,2,8.586,ACTIVE,220.74,369.10,59.912,1503250203,"201051344000469","219011344069620",26.44,43.80,0,334.84,423.20,229.9,219.9,1.069,809802.3,809802.3,18968,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250207,2373005.00
08/20/2017 13:30,2,8.484,ACTIVE,217.80,365.19,59.938,1503250203,"201051344000646","219011344069620",26.46,49.00,0,332.13,418.70,227.2,217.4,1.061,804047.8,804047.8,18957,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250208,2373006.00
08/20/2017 13:30,2,7.938,ACTIVE,214.41,379.62,59.959,1503250203,"274151322000052","219011344069620",26.12,58.30,0,330.03,393.45,209.8,200.6,0.826,1064971.4,1064971.4,18844,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250209,2373007.00
08/20/2017 13:30,2,8.717,ACTIVE,219.16,364.59,59.901,1503250203,"201051344000585","219011344069620",26.18,46.40,0,334.84,417.79,231.1,221.1,1.069,818237.9,818237.9,18954,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250210,2373008.00
08/20/2017 13:30,2,8.320,ACTIVE,217.13,363.39,59.954,1503250203,"201051344001230","219011344069620",26.70,48.80,0,329.13,412.68,224.9,215.1,1.047,808496.9,808496.9,18997,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250211,2373009.00
08/20/2017 13:30,2,8.537,ACTIVE,219.16,365.80,59.954,1503250203,"201051344000582","219011344069620",26.12,45.30,0,334.84,419.90,225.9,216.1,1.030,797422.4,797422.4,18941,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250212,2373010.00
08/20/2017 13:30,2,8.531,ACTIVE,217.80,363.99,59.912,1503250203,"201051344000955","219011344069620",26.08,47.80,0,331.23,417.79,225.4,215.6,1.056,817725.4,817725.4,18966,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250213,2373011.00
08/20/2017 13:30,2,5.154,ACTIVE,213.96,404.27,59.933,1503250203,"274151322000094","219011344069620",37.57,54.30,0,376.62,450.56,197.4,188.6,0.765,880929.5,880929.5,19257,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250214,2373012.00
08/20/2017 13:30,2,8.668,ACTIVE,220.97,369.40,59.949,1503250203,"201051344000579","219011344069620",26.58,49.80,0,335.74,423.20,233.3,223.2,1.078,828122.4,828122.4,18965,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250215,2373013.00
08/20/2017 13:30,2,8.920,ACTIVE,217.58,362.79,59.949,1503250203,"201051344000890","219011344069620",25.58,51.00,0,333.63,418.39,231.1,221.1,1.056,811821.3,811821.3,18967,0,0,0,L,1122011218,0,124.94,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250216,2373014.00
08/20/2017 13:30,2,8.766,ACTIVE,218.71,368.50,59.954,1503250203,"201051344000438","219011344069620",26.24,49.00,0,336.34,418.09,233.0,222.9,1.087,814059.0,814059.0,18949,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250216,2373015.00
08/20/2017 13:30,2,8.121,ACTIVE,218.26,358.58,59.981,1503250203,"201051344000417","219011344069620",17.89,47.80,0,336.04,391.34,147.2,140.1,0.689,723540.2,723540.2,18998,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250217,2373016.00
08/20/2017 13:30,2,8.213,ACTIVE,213.51,349.86,59.944,1503250203,"274151322000083","219011344069620",25.88,62.80,0,330.93,393.75,215.1,205.7,0.853,1054177.9,1054177.9,18862,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250218,2373017.00
08/20/2017 13:30,2,8.730,ACTIVE,214.87,354.97,59.944,1503250203,"274151322000076","219011344069620",26.92,63.00,0,329.73,396.45,237.9,227.7,0.924,1125678.2,1125678.2,18848,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250219,2373018.00
08/20/2017 13:30,2,9.035,ACTIVE,219.39,369.70,59.938,1503250203,"201051344000868","219011344069620",26.52,44.30,0,334.84,419.00,242.4,232.0,1.096,808123.6,808123.6,18979,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250220,2373019.00
08/20/2017 13:30,2,8.850,ACTIVE,214.19,366.70,59.954,1503250203,"274151322000095","219011344069620",26.34,61.30,0,329.43,398.56,235.8,225.7,0.902,1114803.9,1114803.9,18872,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250221,2373020.00
08/20/2017 13:30,2,8.404,ACTIVE,221.19,362.49,59.949,1503250203,"201051344000988","219011344069620",17.89,43.80,0,337.84,395.55,152.3,145.1,0.694,695672.0,695672.0,18951,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250222,2373021.00
08/20/2017 13:30,2,9.209,ACTIVE,219.61,368.20,59.944,1503250203,"201051344001025","219011344069620",26.34,46.40,0,335.74,420.50,245.6,235.1,1.109,815133.3,815133.3,18951,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250223,2373022.00
08/20/2017 13:30,2,9.152,ACTIVE,221.19,371.21,59.949,1503250203,"201051344000458","219011344069620",25.74,49.50,0,336.04,424.11,238.6,228.3,1.127,819174.2,819174.2,18946,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250224,2373023.00
08/20/2017 13:30,2,9.098,ACTIVE,221.42,372.11,59.922,1503250203,"201051344000853","219011344069620",26.32,46.80,0,338.14,425.91,242.3,232.0,1.131,820604.9,820604.9,18973,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250225,2373024.00
