ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 13:30,2,9.150,ACTIVE,217.58,366.40,59.986,1503250203,"201051344000685","219011344069620",25.92,48.50,0,336.64,419.60,240.1,229.8,1.153,813863.7,813863.7,18990,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250225,2373025.00
08/20/2017 13:30,2,9.152,ACTIVE,219.39,369.70,59.965,1503250203,"201051344000917","219011344069620",26.20,45.50,0,335.44,419.30,242.8,232.4,1.140,810572.4,810572.4,18984,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250226,2373026.00
08/20/2017 13:30,2,9.170,ACTIVE,218.03,364.29,59.965,1503250203,"201051344001145","219011344069620",26.04,46.20,0,336.04,420.20,241.9,231.6,1.096,818593.8,818593.8,18969,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250227,2373027.00
08/20/2017 13:30,2,9.223,ACTIVE,220.06,369.10,59.944,1503250203,"201051344000651","219011344069620",26.44,45.00,0,334.24,419.90,246.9,236.3,1.118,807599.7,807599.7,18959,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250229,2373028.00
08/20/2017 13:30,2,8.396,ACTIVE,214.41,354.37,59.944,1503250203,"274151322000088","219011344069620",25.62,55.30,0,330.33,394.05,217.8,208.3,0.831,1011668.8,1011668.8,18860,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250230,2373029.00
08/20/2017 13:30,2,5.777,ACTIVE,215.09,424.11,59.954,1503250203,"274151322000068","219011344069620",36.68,55.30,0,377.52,447.25,215.4,206.0,0.826,881856.0,881856.0,19270,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250231,2373030.00
08/20/2017 13:30,2,9.316,ACTIVE,219.39,367.90,59.944,1503250203,"201051344001135","219011344069620",26.10,46.40,0,336.04,420.20,246.1,235.6,1.092,803171.4,803171.4,18925,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250231,2373031.00
08/20/2017 13:30,2,9.361,ACTIVE,218.93,367.60,59.954,1503250203,"201051344000594","219011344069620",26.04,54.50,0,332.73,421.10,246.9,236.4,1.123,822654.3,822654.3,18956,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250232,2373032.00
08/20/2017 13:30,2,9.236,ACTIVE,220.06,368.20,59.959,1503250203,"201051344001203","219011344069620",26.98,45.50,0,335.74,422.30,252.3,241.6,1.171,813205.3,813205.3,18988,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250233,2373033.00
08/20/2017 13:30,2,8.443,ACTIVE,214.64,374.81,59.949,1503250203,"274151322000054","219011344069620",24.33,59.80,0,330.03,392.55,208.0,198.9,0.795,1027443.5,1027443.5,18836,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250234,2373034.00
08/20/2017 13:30,2,9.295,ACTIVE,219.84,368.80,59.965,1503250203,"201051344000867","219011344069620",25.96,50.00,0,334.84,420.20,244.2,233.7,1.127,806837.9,806837.9,18988,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250235,2373035.00
08/20/2017 13:30,2,8.904,ACTIVE,219.61,369.10,59.996,1503250203,"201051344001093","219011344069620",27.27,44.30,0,333.93,421.40,245.5,235.1,1.136,810578.8,810578.8,18991,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250236,2373036.00
08/20/2017 13:30,2,9.148,ACTIVE,220.52,372.41,59.922,1503250203,"201051344000900","219011344069620",26.38,46.20,0,333.63,427.71,244.4,233.9,1.087,828844.8,828844.8,18991,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250237,2373037.00
08/20/2017 13:30,2,8.893,ACTIVE,220.29,370.30,59.965,1503250203,"201051344000648","219011344069620",25.64,46.80,0,334.84,424.71,230.7,220.8,1.052,815185.3,815185.3,18962,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250238,2373038.00
08/20/2017 13:30,2,8.486,ACTIVE,220.29,367.90,59.959,1503250203,"201051344000569","219011344069620",26.54,47.50,0,334.54,426.21,228.0,218.2,1.047,830448.1,830448.1,18931,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250239,2373039.00
08/20/2017 13:30,2,8.369,ACTIVE,220.52,367.30,59.991,1503250203,"201051344000983","219011344069620",26.56,48.30,0,334.54,426.51,224.9,215.2,1.039,821328.9,821328.9,18965,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250240,2373040.00
08/20/2017 13:30,2,8.266,ACTIVE,220.52,367.60,59.954,1503250203,"201051344001158","219011344069620",26.10,47.50,0,335.44,425.01,218.3,208.8,1.003,805179.7,805179.7,18969,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250240,2373041.00
08/20/2017 13:30,2,8.094,ACTIVE,220.06,367.90,59.965,1503250203,"201051344000576","219011344069620",26.26,46.40,0,335.14,426.51,215.1,205.7,0.999,819730.6,819730.6,18982,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250241,2373042.00
08/20/2017 13:30,2,7.518,ACTIVE,213.96,356.18,59.954,1503250203,"274151322000087","219011344069620",25.72,63.00,0,329.43,394.05,195.6,186.8,0.725,1002825.2,1002825.2,19094,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503250242,2373043.00
08/20/2017 13:45,2,8.414,ACTIVE,220.06,366.40,59.938,1503251104,"201051344000645","219011344069620",26.44,46.40,0,334.54,425.31,225.2,215.5,1.030,818677.1,818677.1,18953,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251105,2373044.00
08/20/2017 13:45,2,7.742,ACTIVE,213.74,358.88,59.965,1503251104,"274151322000085","219011344069620",24.07,55.80,0,327.32,391.94,188.7,180.2,0.729,1022067.7,1022067.7,18854,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251106,2373045.00
08/20/2017 13:45,2,8.377,ACTIVE,219.16,367.30,59.975,1503251104,"201051344000633","219011344069620",26.64,47.30,0,333.93,421.40,226.1,216.3,1.065,805848.7,805848.7,19004,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251107,2373046.00
08/20/2017 13:45,2,8.414,ACTIVE,220.52,369.70,59.944,1503251104,"201051344000469","219011344069620",26.80,43.80,0,333.93,428.91,228.3,218.4,1.061,809850.6,809850.6,18969,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251107,2373047.00
08/20/2017 13:45,2,8.285,ACTIVE,217.58,363.09,59.975,1503251104,"201051344000646","219011344069620",26.90,48.80,0,330.63,424.11,225.6,215.8,1.056,804095.5,804095.5,18958,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251108,2373048.00
08/20/2017 13:45,2,7.816,ACTIVE,213.74,367.30,59.981,1503251104,"274151322000052","219011344069620",26.60,58.00,0,327.62,397.05,210.5,201.2,0.844,1065015.8,1065015.8,18845,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251109,2373049.00
08/20/2017 13:45,2,8.562,ACTIVE,219.16,367.90,59.959,1503251104,"201051344000585","219011344069620",26.54,46.20,0,332.73,422.00,230.1,220.1,1.096,818286.6,818286.6,18955,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251110,2373050.00
08/20/2017 13:45,2,8.297,ACTIVE,217.13,363.69,60.007,1503251104,"201051344001230","219011344069620",26.80,48.80,0,329.43,422.30,225.2,215.4,1.047,808544.4,808544.4,18998,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251111,2373051.00
08/20/2017 13:45,2,8.338,ACTIVE,218.93,366.40,59.954,1503251104,"201051344000582","219011344069620",26.70,45.00,0,332.73,423.20,225.3,215.6,1.034,797470.1,797470.1,18942,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251112,2373052.00
08/20/2017 13:45,2,8.428,ACTIVE,217.58,363.39,59.996,1503251104,"201051344000955","219011344069620",26.38,47.80,0,331.83,422.60,225.0,215.2,1.052,817772.9,817772.9,18967,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251113,2373053.00
08/20/2017 13:45,2,5.273,ACTIVE,213.74,421.10,59.965,1503251104,"274151322000094","219011344069620",37.05,54.50,0,332.13,453.26,197.7,188.9,0.756,880971.0,880971.0,19258,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251114,2373054.00
08/20/2017 13:45,2,8.375,ACTIVE,220.52,369.10,59.986,1503251104,"201051344000579","219011344069620",27.02,48.80,0,333.93,429.52,229.1,219.2,1.065,828170.6,828170.6,18966,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251115,2373055.00
08/20/2017 13:45,2,8.385,ACTIVE,217.35,363.69,59.965,1503251104,"201051344000890","219011344069620",26.50,50.60,0,332.13,423.20,225.0,215.2,1.025,811868.7,811868.7,18968,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251116,2373056.00
08/20/2017 13:45,2,8.312,ACTIVE,218.26,364.29,59.949,1503251104,"201051344000438","219011344069620",26.78,48.80,0,332.43,423.20,225.3,215.6,1.061,814106.4,814106.4,18950,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251116,2373057.00
08/20/2017 13:45,2,7.846,ACTIVE,217.58,356.48,59.981,1503251104,"201051344000417","219011344069620",17.91,48.00,0,317.70,395.25,142.6,135.7,0.676,723569.9,723569.9,18999,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251118,2373058.00
08/20/2017 13:45,2,7.930,ACTIVE,213.06,358.58,59.965,1503251104,"274151322000083","219011344069620",25.92,63.70,0,327.02,397.35,208.0,198.9,0.840,1054221.6,1054221.6,18863,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251118,2373059.00
08/20/2017 13:45,2,8.330,ACTIVE,214.64,370.30,59.949,1503251104,"274151322000076","219011344069620",27.04,62.50,0,326.42,400.36,228.0,218.1,0.893,1125726.1,1125726.1,18849,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251119,2373060.00
08/20/2017 13:45,2,8.510,ACTIVE,218.93,368.50,59.970,1503251104,"201051344000868","219011344069620",26.56,44.50,0,331.83,423.20,228.8,218.9,1.039,808171.6,808171.6,18980,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251120,2373061.00
08/20/2017 13:45,2,8.326,ACTIVE,213.51,368.50,59.965,1503251104,"274151322000095","219011344069620",26.62,62.30,0,324.92,400.66,224.4,214.7,0.849,1114850.9,1114850.9,18873,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251121,2373062.00
08/20/2017 13:45,2,8.086,ACTIVE,220.52,361.89,59.981,1503251104,"201051344000988","219011344069620",17.89,43.40,0,318.00,400.96,146.4,139.3,0.672,695702.4,695702.4,18952,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251122,2373063.00
08/20/2017 13:45,2,8.521,ACTIVE,218.93,367.00,59.965,1503251104,"201051344001025","219011344069620",27.02,46.60,0,332.43,424.41,232.8,222.8,1.056,815182.1,815182.1,18952,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251123,2373064.00
08/20/2017 13:45,2,8.564,ACTIVE,220.74,368.50,59.975,1503251104,"201051344000458","219011344069620",26.58,47.50,0,335.14,426.81,230.6,220.6,1.074,819222.0,819222.0,18947,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251124,2373065.00
08/20/2017 13:45,2,8.666,ACTIVE,220.97,370.60,59.970,1503251104,"201051344000853","219011344069620",26.42,46.20,0,336.94,428.91,231.9,221.9,1.078,820653.1,820653.1,18974,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251125,2373066.00
08/20/2017 13:45,2,8.572,ACTIVE,217.13,364.59,59.949,1503251104,"201051344000685","219011344069620",26.46,48.80,0,332.13,422.30,229.5,219.6,1.109,813911.5,813911.5,18991,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251126,2373067.00
08/20/2017 13:45,2,8.496,ACTIVE,218.71,363.39,59.970,1503251104,"201051344000917","219011344069620",26.68,45.80,0,332.43,422.90,229.5,219.6,1.078,810620.2,810620.2,18985,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251127,2373068.00
08/20/2017 13:45,2,8.436,ACTIVE,217.35,364.29,59.970,1503251104,"201051344001145","219011344069620",26.76,45.80,0,331.83,423.20,228.6,218.7,1.052,818641.4,818641.4,18970,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251128,2373069.00
08/20/2017 13:45,2,8.604,ACTIVE,219.39,368.80,59.970,1503251104,"201051344000651","219011344069620",26.56,44.80,0,333.03,422.00,231.5,221.5,1.043,807647.9,807647.9,18960,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251129,2373070.00
08/20/2017 13:45,2,7.865,ACTIVE,213.74,372.11,59.981,1503251104,"274151322000088","219011344069620",25.86,55.00,0,327.62,396.15,206.0,196.9,0.778,1011711.6,1011711.6,18861,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251129,2373071.00
08/20/2017 13:45,2,5.469,ACTIVE,214.64,404.87,59.975,1503251104,"274151322000068","219011344069620",36.32,54.50,0,361.89,451.16,201.1,192.2,0.778,881897.7,881897.7,19271,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251130,2373072.00
08/20/2017 13:45,2,8.582,ACTIVE,218.93,366.40,59.981,1503251104,"201051344001135","219011344069620",26.40,47.30,0,331.83,422.60,229.3,219.4,1.025,803219.2,803219.2,18926,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251131,2373073.00
08/20/2017 13:45,2,8.676,ACTIVE,218.26,368.80,59.975,1503251104,"201051344000594","219011344069620",26.32,54.00,0,332.13,423.81,231.1,221.1,1.061,822702.1,822702.1,18957,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251132,2373074.00
08/20/2017 13:45,2,8.604,ACTIVE,219.16,367.90,59.981,1503251104,"201051344001203","219011344069620",27.00,45.30,0,333.63,423.20,235.3,225.2,1.087,813254.2,813254.2,18989,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251133,2373075.00
08/20/2017 13:45,2,7.896,ACTIVE,213.96,360.99,59.981,1503251104,"274151322000054","219011344069620",24.65,58.80,0,328.22,394.05,197.2,188.4,0.756,1027484.2,1027484.2,18837,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251134,2373076.00
08/20/2017 13:45,2,8.648,ACTIVE,219.16,366.40,59.981,1503251104,"201051344000867","219011344069620",26.46,49.00,0,334.24,422.00,231.7,221.7,1.039,806885.9,806885.9,18989,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251135,2373077.00
08/20/2017 13:45,2,8.416,ACTIVE,219.16,368.20,59.975,1503251104,"201051344001093","219011344069620",27.25,43.20,0,332.13,422.90,232.1,222.1,1.061,810627.0,810627.0,18992,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251136,2373078.00
08/20/2017 13:45,2,8.758,ACTIVE,220.06,369.70,59.981,1503251104,"201051344000900","219011344069620",26.70,46.00,0,333.93,427.71,236.7,226.5,1.061,828893.7,828893.7,18992,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251137,2373079.00
08/20/2017 13:45,2,8.477,ACTIVE,220.06,367.90,59.981,1503251104,"201051344000648","219011344069620",26.60,45.80,0,334.54,422.60,228.2,218.3,1.052,815232.4,815232.4,18963,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251138,2373080.00
08/20/2017 13:45,2,8.652,ACTIVE,220.29,368.50,60.023,1503251104,"201051344000569","219011344069620",26.46,47.80,0,333.93,427.41,231.8,221.9,1.078,830495.9,830495.9,18932,0,0,0,L,1122011218,0,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251139,2373081.00
08/20/2017 13:45,2,8.576,ACTIVE,220.74,370.00,59.975,1503251104,"201051344000983","219011344069620",26.88,47.00,0,334.24,427.71,233.4,223.3,1.056,821377.2,821377.2,18966,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251139,2373082.00
08/20/2017 13:45,2,8.719,ACTIVE,220.52,368.50,59.996,1503251104,"201051344001158","219011344069620",26.00,47.00,0,333.93,426.21,229.5,219.6,1.056,805227.2,805227.2,18970,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251140,2373083.00
08/20/2017 13:45,2,8.600,ACTIVE,220.29,369.40,59.949,1503251104,"201051344000576","219011344069620",26.46,46.00,0,334.84,428.61,230.5,220.6,1.069,819778.0,819778.0,18983,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251141,2373084.00
08/20/2017 13:45,2,7.906,ACTIVE,213.74,375.71,59.981,1503251104,"274151322000087","219011344069620",25.92,64.30,0,326.72,395.85,207.6,198.5,0.769,1002868.1,1002868.1,19095,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503251142,2373085.00
08/20/2017 14:00,2,4.234,ACTIVE,216.22,352.87,59.986,1503252003,"201051344000645","219011344069620",27.45,43.40,0,318.30,420.50,117.7,111.7,0.548,818707.3,818707.3,18954,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252004,2373086.00
08/20/2017 14:00,2,3.844,ACTIVE,212.38,354.97,59.991,1503252003,"274151322000085","219011344069620",26.20,51.80,0,327.02,391.34,102.0,96.5,0.398,1022093.3,1022093.3,18855,0,0,0,L,1151911521,0,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252005,2373087.00
08/20/2017 14:00,2,4.471,ACTIVE,215.77,353.47,59.970,1503252003,"201051344000633","219011344069620",26.92,45.00,0,333.63,421.40,122.0,115.8,0.605,805879.2,805879.2,19005,0,0,0,L,1122011218,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252006,2373088.00
08/20/2017 14:00,2,5.775,ACTIVE,217.58,357.68,59.991,1503252003,"201051344000469","219011344069620",26.92,41.00,0,333.63,422.30,157.6,150.2,0.787,809881.2,809881.2,18970,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252007,2373089.00
08/20/2017 14:00,2,5.889,ACTIVE,215.54,356.48,59.991,1503252003,"201051344000646","219011344069620",27.27,45.50,0,317.40,422.90,162.7,155.1,0.800,804125.9,804125.9,18959,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252008,2373090.00
08/20/2017 14:00,2,5.762,ACTIVE,213.06,368.20,60.002,1503252003,"274151322000052","219011344069620",26.92,52.00,0,325.52,396.15,157.2,149.8,0.628,1065043.9,1065043.9,18846,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252009,2373091.00
08/20/2017 14:00,2,4.881,ACTIVE,216.00,354.97,59.991,1503252003,"201051344000585","219011344069620",28.25,43.60,0,332.73,420.50,139.6,132.8,0.645,818317.8,818317.8,18956,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252010,2373092.00
08/20/2017 14:00,2,4.953,ACTIVE,214.87,353.17,60.002,1503252003,"201051344001230","219011344069620",28.21,45.30,0,316.50,417.19,141.7,134.8,0.685,808574.6,808574.6,18999,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252011,2373093.00
08/20/2017 14:00,2,6.041,ACTIVE,217.13,358.28,60.002,1503252003,"201051344000582","219011344069620",27.23,41.80,0,316.20,422.00,166.7,159.0,0.791,797500.2,797500.2,18943,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252012,2373094.00
08/20/2017 14:00,2,6.348,ACTIVE,216.45,360.69,60.012,1503252003,"201051344000955","219011344069620",27.97,45.30,0,317.70,420.80,180.1,171.9,0.875,817803.2,817803.2,18968,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252013,2373095.00
08/20/2017 14:00,2,4.219,ACTIVE,213.29,414.19,60.002,1503252003,"274151322000094","219011344069620",38.47,51.00,0,332.43,454.46,164.9,157.3,0.650,880996.7,880996.7,19259,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252014,2373096.00
08/20/2017 14:00,2,6.850,ACTIVE,218.71,361.59,59.986,1503252003,"201051344000579","219011344069620",27.79,46.20,0,333.63,424.41,192.7,184.0,0.897,828201.3,828201.3,18967,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252015,2373097.00
08/20/2017 14:00,2,6.211,ACTIVE,216.00,356.48,60.007,1503252003,"201051344000890","219011344069620",27.81,47.80,0,318.30,422.30,174.5,166.5,0.787,811898.9,811898.9,18969,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252016,2373098.00
08/20/2017 14:00,2,5.887,ACTIVE,216.67,358.88,59.996,1503252003,"201051344000438","219011344069620",28.17,45.80,0,318.00,423.20,168.1,160.3,0.809,814136.5,814136.5,18951,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252017,2373099.00
08/20/2017 14:00,2,6.986,ACTIVE,216.90,353.17,59.996,1503252003,"201051344000417","219011344069620",18.03,45.30,0,316.80,391.94,127.5,121.1,0.605,723589.0,723589.0,19000,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252018,2373100.00
08/20/2017 14:00,2,6.277,ACTIVE,212.61,345.36,59.991,1503252003,"274151322000083","219011344069620",26.70,56.50,0,326.12,395.85,168.9,161.1,0.672,1054249.2,1054249.2,18864,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252018,2373101.00
08/20/2017 14:00,2,4.564,ACTIVE,212.83,356.78,59.996,1503252003,"274151322000076","219011344069620",26.60,55.30,0,326.72,398.56,122.4,116.2,0.477,1125756.3,1125756.3,18850,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252019,2373102.00
08/20/2017 14:00,2,4.996,ACTIVE,215.54,354.07,60.012,1503252003,"201051344000868","219011344069620",25.98,41.80,0,332.43,422.60,131.6,125.0,0.632,808202.0,808202.0,18981,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252020,2373103.00
08/20/2017 14:00,2,4.109,ACTIVE,211.93,346.56,59.991,1503252003,"274151322000095","219011344069620",28.03,56.80,0,326.12,399.76,116.9,110.9,0.451,1114880.5,1114880.5,18874,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252021,2373104.00
08/20/2017 14:00,2,3.898,ACTIVE,215.77,342.95,60.002,1503252003,"201051344000988","219011344069620",17.99,41.00,0,316.50,397.35,71.1,66.7,0.605,695721.8,695721.8,18953,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252022,2373105.00
08/20/2017 14:00,2,3.865,ACTIVE,214.64,348.06,60.012,1503252003,"201051344001025","219011344069620",27.39,43.40,0,332.43,423.20,107.3,101.6,0.491,815212.9,815212.9,18953,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252023,2373106.00
08/20/2017 14:00,2,3.590,ACTIVE,215.09,348.36,59.996,1503252003,"201051344000458","219011344069620",27.45,45.30,0,333.93,421.70,99.8,94.4,0.486,819252.1,819252.1,18948,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252024,2373107.00
08/20/2017 14:00,2,3.578,ACTIVE,215.77,351.07,60.023,1503252003,"201051344000853","219011344069620",27.59,43.80,0,334.54,426.51,100.0,94.6,0.482,820683.3,820683.3,18975,0,0,0,L,1122011218,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252025,2373108.00
08/20/2017 14:00,2,3.600,ACTIVE,213.74,348.36,59.991,1503252003,"201051344000685","219011344069620",27.08,46.00,0,316.80,422.00,98.7,93.3,0.495,813941.4,813941.4,18992,0,0,0,L,1122011218,0,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252026,2373109.00
08/20/2017 14:00,2,3.504,ACTIVE,214.41,348.06,59.981,1503252003,"201051344000917","219011344069620",27.81,43.20,0,319.51,421.10,98.7,93.3,0.473,810650.3,810650.3,18986,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252026,2373110.00
08/20/2017 14:00,2,3.521,ACTIVE,213.96,347.46,59.991,1503252003,"201051344001145","219011344069620",27.55,42.80,0,318.30,421.70,98.2,92.9,0.468,818671.3,818671.3,18971,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252027,2373111.00
08/20/2017 14:00,2,3.553,ACTIVE,214.64,348.36,60.012,1503252003,"201051344000651","219011344069620",27.59,41.80,0,332.73,422.00,99.3,93.9,0.455,807678.2,807678.2,18961,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252028,2373112.00
08/20/2017 14:00,2,3.186,ACTIVE,211.48,342.65,59.991,1503252003,"274151322000088","219011344069620",27.15,50.40,0,327.02,394.65,87.6,82.7,0.327,1011738.3,1011738.3,18862,0,0,0,L,1151911521,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252029,2373113.00
08/20/2017 14:00,2,2.102,ACTIVE,212.83,413.89,59.986,1503252003,"274151322000068","219011344069620",38.66,50.00,0,335.44,454.16,82.1,77.3,0.314,881923.2,881923.2,19272,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252030,2373114.00
08/20/2017 14:00,2,3.533,ACTIVE,214.19,346.86,59.991,1503252003,"201051344001135","219011344069620",27.71,43.60,0,332.13,422.60,99.1,93.7,0.460,803249.3,803249.3,18927,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252031,2373115.00
08/20/2017 14:00,2,3.543,ACTIVE,214.19,347.76,60.028,1503252003,"201051344000594","219011344069620",27.43,49.30,0,331.83,422.60,98.5,93.1,0.464,822732.1,822732.1,18958,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252032,2373116.00
08/20/2017 14:00,2,3.541,ACTIVE,214.41,347.46,59.991,1503252003,"201051344001203","219011344069620",27.97,42.80,0,333.03,423.81,100.2,94.8,0.468,813284.8,813284.8,18990,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252033,2373117.00
08/20/2017 14:00,2,3.203,ACTIVE,211.93,345.66,59.991,1503252003,"274151322000054","219011344069620",26.10,53.80,0,325.52,393.45,84.7,79.8,0.323,1027509.7,1027509.7,18838,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252034,2373118.00
08/20/2017 14:00,2,3.543,ACTIVE,214.64,348.06,59.991,1503252003,"201051344000867","219011344069620",27.61,46.60,0,332.73,420.80,99.2,93.8,0.455,806915.8,806915.8,18990,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252035,2373119.00
08/20/2017 14:00,2,3.459,ACTIVE,214.64,348.06,59.996,1503252003,"201051344001093","219011344069620",27.87,40.80,0,318.91,422.00,97.7,92.3,0.455,810656.8,810656.8,18993,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252036,2373120.00
08/20/2017 14:00,2,3.568,ACTIVE,214.87,348.66,59.996,1503252003,"201051344000900","219011344069620",27.73,43.00,0,333.63,422.60,100.2,94.8,0.464,828924.1,828924.1,18993,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252037,2373121.00
08/20/2017 14:00,2,3.465,ACTIVE,215.09,348.66,59.991,1503252003,"201051344000648","219011344069620",27.59,42.50,0,316.80,422.00,96.7,91.4,0.464,815261.6,815261.6,18964,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252037,2373122.00
08/20/2017 14:00,2,3.506,ACTIVE,215.09,349.86,59.996,1503252003,"201051344000569","219011344069620",27.79,44.30,0,333.33,421.40,98.7,93.3,0.464,830525.5,830525.5,18933,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252039,2373123.00
08/20/2017 14:00,2,3.580,ACTIVE,215.32,349.86,59.986,1503252003,"201051344000983","219011344069620",27.81,44.80,0,333.93,422.30,100.8,95.4,0.482,821407.3,821407.3,18967,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252039,2373124.00
08/20/2017 14:00,2,3.594,ACTIVE,215.32,349.26,59.991,1503252003,"201051344001158","219011344069620",27.17,44.80,0,318.91,421.40,98.9,93.5,0.477,805256.6,805256.6,18971,0,0,0,L,1122011218,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252040,2373125.00
08/20/2017 14:00,2,3.518,ACTIVE,215.54,351.07,60.023,1503252003,"201051344000576","219011344069620",27.47,43.40,0,317.70,422.00,97.8,92.5,0.468,819807.2,819807.2,18984,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252041,2373126.00
08/20/2017 14:00,2,3.199,ACTIVE,211.93,350.77,59.991,1503252003,"274151322000087","219011344069620",27.35,56.80,0,325.82,393.45,88.5,83.5,0.327,1002894.4,1002894.4,19096,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252042,2373127.00
08/20/2017 14:15,2,4.195,ACTIVE,216.00,352.87,59.944,1503252904,"201051344000645","219011344069620",26.82,44.00,0,334.54,427.11,113.8,107.9,0.526,818745.4,818745.4,18955,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252905,2373128.00
08/20/2017 14:15,2,4.078,ACTIVE,212.16,345.06,59.938,1503252904,"274151322000085","219011344069620",25.54,51.50,0,325.82,393.45,105.3,99.7,0.407,1022125.7,1022125.7,18856,0,0,0,L,1151911521,0,122.46,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252906,2373129.00
08/20/2017 14:15,2,4.105,ACTIVE,215.32,351.97,59.949,1503252904,"201051344000633","219011344069620",27.15,44.80,0,333.03,422.30,112.9,107.0,0.552,805917.5,805917.5,19006,0,0,0,L,1122011218,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252907,2373130.00
08/20/2017 14:15,2,4.500,ACTIVE,216.00,353.47,59.944,1503252904,"201051344000469","219011344069620",27.25,41.30,0,333.63,428.31,124.3,118.0,0.605,809919.8,809919.8,18971,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252907,2373131.00
08/20/2017 14:15,2,4.414,ACTIVE,214.41,350.47,59.928,1503252904,"201051344000646","219011344069620",27.55,46.20,0,330.93,425.31,123.1,116.9,0.592,804164.3,804164.3,18960,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252908,2373132.00
08/20/2017 14:15,2,3.963,ACTIVE,211.93,348.96,59.933,1503252904,"274151322000052","219011344069620",27.12,52.00,0,327.02,397.96,108.8,103.1,0.429,1065079.3,1065079.3,18847,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252909,2373133.00
08/20/2017 14:15,2,4.162,ACTIVE,215.32,351.67,59.949,1503252904,"201051344000585","219011344069620",27.29,43.60,0,332.73,422.30,115.0,109.0,0.548,818357.0,818357.0,18957,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252910,2373134.00
08/20/2017 14:15,2,3.877,ACTIVE,213.96,347.46,59.907,1503252904,"201051344001230","219011344069620",27.59,45.00,0,328.82,423.20,108.3,102.6,0.517,808612.6,808612.6,19000,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252911,2373135.00
08/20/2017 14:15,2,4.238,ACTIVE,215.32,350.77,59.938,1503252904,"201051344000582","219011344069620",26.82,42.00,0,332.43,425.31,115.2,109.2,0.557,797538.4,797538.4,18944,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252912,2373136.00
08/20/2017 14:15,2,5.328,ACTIVE,214.87,353.77,59.944,1503252904,"201051344000955","219011344069620",24.47,44.80,0,329.43,423.20,132.9,126.3,0.685,817841.4,817841.4,18969,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252913,2373137.00
08/20/2017 14:15,2,3.432,ACTIVE,212.61,403.97,59.944,1503252904,"274151322000094","219011344069620",37.57,51.00,0,329.43,458.97,130.1,123.7,0.513,881029.3,881029.3,19260,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252914,2373138.00
08/20/2017 14:15,2,7.658,ACTIVE,219.39,362.79,59.949,1503252904,"201051344000579","219011344069620",26.60,46.20,0,333.63,428.31,206.4,197.3,0.955,828240.0,828240.0,18968,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252915,2373139.00
08/20/2017 14:15,2,7.910,ACTIVE,216.90,359.78,59.944,1503252904,"201051344000890","219011344069620",26.94,46.80,0,330.93,424.11,216.2,206.7,0.999,811937.1,811937.1,18970,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252916,2373140.00
08/20/2017 14:15,2,9.012,ACTIVE,218.71,367.30,59.896,1503252904,"201051344000438","219011344069620",27.29,45.80,0,332.73,425.31,249.2,238.6,1.167,814174.6,814174.6,18952,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252917,2373141.00
08/20/2017 14:15,2,8.900,ACTIVE,218.03,358.58,59.938,1503252904,"201051344000417","219011344069620",17.89,44.30,0,317.70,398.26,161.2,153.7,0.738,723613.3,723613.3,19001,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252918,2373142.00
08/20/2017 14:15,2,8.262,ACTIVE,213.29,367.30,59.949,1503252904,"274151322000083","219011344069620",26.48,57.30,0,326.42,399.76,221.3,211.6,0.875,1054284.0,1054284.0,18865,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252918,2373143.00
08/20/2017 14:15,2,7.240,ACTIVE,213.96,358.58,59.944,1503252904,"274151322000076","219011344069620",27.53,55.30,0,326.12,402.16,201.3,192.4,0.778,1125794.3,1125794.3,18851,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252919,2373144.00
08/20/2017 14:15,2,6.225,ACTIVE,216.67,357.68,59.949,1503252904,"201051344000868","219011344069620",27.47,42.30,0,332.43,423.81,173.6,165.6,0.809,808240.5,808240.5,18982,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252920,2373145.00
08/20/2017 14:15,2,6.076,ACTIVE,212.83,362.49,59.944,1503252904,"274151322000095","219011344069620",27.55,57.70,0,324.62,401.56,169.5,161.7,0.636,1114918.2,1114918.2,18875,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252921,2373146.00
08/20/2017 14:15,2,6.311,ACTIVE,218.26,355.58,59.949,1503252904,"201051344000988","219011344069620",17.97,41.30,0,317.40,403.67,114.8,108.9,0.526,695746.7,695746.7,18954,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252922,2373147.00
08/20/2017 14:15,2,6.105,ACTIVE,216.90,357.68,59.949,1503252904,"201051344001025","219011344069620",27.75,43.60,0,331.53,423.50,171.4,163.5,0.769,815252.1,815252.1,18954,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252923,2373148.00
08/20/2017 14:15,2,6.291,ACTIVE,217.80,360.08,59.933,1503252904,"201051344000458","219011344069620",27.23,45.30,0,334.24,427.71,173.4,165.5,0.831,819290.5,819290.5,18949,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252924,2373149.00
08/20/2017 14:15,2,5.789,ACTIVE,217.80,359.48,59.938,1503252904,"201051344000853","219011344069620",27.25,44.30,0,334.84,428.31,159.5,152.0,0.747,820722.0,820722.0,18976,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252925,2373150.00
08/20/2017 14:15,2,5.645,ACTIVE,215.32,354.67,59.944,1503252904,"201051344000685","219011344069620",27.41,45.50,0,330.93,423.81,156.4,149.0,0.760,813979.8,813979.8,18993,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252926,2373151.00
08/20/2017 14:15,2,5.258,ACTIVE,216.00,355.28,59.954,1503252904,"201051344000917","219011344069620",27.37,43.00,0,332.73,423.81,145.9,138.9,0.694,810688.7,810688.7,18987,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252927,2373152.00
08/20/2017 14:15,2,5.252,ACTIVE,215.09,352.87,59.954,1503252904,"201051344001145","219011344069620",27.12,43.40,0,332.43,423.81,144.0,137.1,0.658,818709.6,818709.6,18972,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252927,2373153.00
08/20/2017 14:15,2,5.668,ACTIVE,216.45,355.28,59.954,1503252904,"201051344000651","219011344069620",26.44,41.30,0,333.33,422.90,151.8,144.6,0.712,807717.1,807717.1,18962,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252928,2373154.00
08/20/2017 14:15,2,5.125,ACTIVE,212.38,346.86,59.933,1503252904,"274151322000088","219011344069620",26.46,50.60,0,324.62,396.45,137.3,130.6,0.526,1011772.6,1011772.6,18863,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252929,2373155.00
08/20/2017 14:15,2,3.908,ACTIVE,213.74,403.97,59.949,1503252904,"274151322000068","219011344069620",37.67,50.60,0,330.03,459.27,149.7,142.6,0.583,881956.4,881956.4,19273,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252931,2373156.00
08/20/2017 14:15,2,6.340,ACTIVE,216.67,358.58,59.949,1503252904,"201051344001135","219011344069620",27.17,43.60,0,331.83,423.50,174.2,166.2,0.782,803288.1,803288.1,18928,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252932,2373157.00
08/20/2017 14:15,2,5.410,ACTIVE,215.54,355.88,59.949,1503252904,"201051344000594","219011344069620",27.31,49.50,0,330.03,428.31,149.5,142.4,0.681,822770.8,822770.8,18959,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252932,2373158.00
08/20/2017 14:15,2,5.426,ACTIVE,216.45,355.28,59.949,1503252904,"201051344001203","219011344069620",27.75,42.30,0,333.63,423.50,152.3,145.1,0.712,813324.2,813324.2,18991,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252933,2373159.00
08/20/2017 14:15,2,4.809,ACTIVE,212.61,348.36,59.949,1503252904,"274151322000054","219011344069620",25.82,54.80,0,326.12,395.55,125.8,119.5,0.486,1027543.0,1027543.0,18839,0,0,0,L,1151911521,0,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252934,2373160.00
08/20/2017 14:15,2,5.096,ACTIVE,216.00,353.47,59.954,1503252904,"201051344000867","219011344069620",27.37,46.00,0,333.63,423.20,140.6,133.7,0.632,806954.6,806954.6,18991,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252935,2373161.00
08/20/2017 14:15,2,4.287,ACTIVE,215.77,353.77,59.959,1503252904,"201051344001093","219011344069620",27.57,40.40,0,332.13,423.20,119.6,113.5,0.544,810695.4,810695.4,18994,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252936,2373162.00
08/20/2017 14:15,2,3.934,ACTIVE,215.32,352.57,59.954,1503252904,"201051344000900","219011344069620",27.55,42.80,0,333.33,427.41,109.8,104.1,0.504,828963.5,828963.5,18994,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252937,2373163.00
08/20/2017 14:15,2,3.873,ACTIVE,215.32,349.86,59.917,1503252904,"201051344000648","219011344069620",27.51,42.80,0,334.24,429.22,107.9,102.2,0.521,815299.7,815299.7,18965,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252938,2373164.00
08/20/2017 14:15,2,3.975,ACTIVE,215.32,350.77,59.949,1503252904,"201051344000569","219011344069620",26.94,45.00,0,333.63,427.71,108.4,102.7,0.508,830564.2,830564.2,18934,0,0,0,L,1122011218,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252939,2373165.00
08/20/2017 14:15,2,3.834,ACTIVE,215.32,351.37,59.949,1503252904,"201051344000983","219011344069620",27.25,45.00,0,333.33,429.22,105.9,100.3,0.521,821446.4,821446.4,18968,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252940,2373166.00
