ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 14:15,2,3.830,ACTIVE,215.32,350.47,59.954,1503252904,"201051344001158","219011344069620",26.80,45.00,0,333.93,427.41,103.9,98.3,0.495,805295.1,805295.1,18972,0,0,0,L,1122011218,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252941,2373167.00
08/20/2017 14:15,2,4.268,ACTIVE,216.00,354.67,59.959,1503252904,"201051344000576","219011344069620",28.73,43.20,0,334.24,429.52,124.7,118.4,0.636,819845.6,819845.6,18985,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252941,2373168.00
08/20/2017 14:15,2,3.443,ACTIVE,212.16,347.76,59.954,1503252904,"274151322000087","219011344069620",27.27,58.00,0,326.42,395.85,95.2,89.9,0.354,1002929.0,1002929.0,19097,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503252942,2373169.00
08/20/2017 14:30,2,4.947,ACTIVE,217.13,354.97,59.965,1503253803,"201051344000645","219011344069620",27.02,43.20,0,334.24,421.10,135.0,128.3,0.614,818778.7,818778.7,18956,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253804,2373170.00
08/20/2017 14:30,2,4.857,ACTIVE,213.06,361.89,59.970,1503253803,"274151322000085","219011344069620",25.74,51.00,0,326.42,390.74,126.5,120.1,0.486,1022154.1,1022154.1,18857,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253805,2373171.00
08/20/2017 14:30,2,4.221,ACTIVE,215.54,354.07,59.965,1503253803,"201051344000633","219011344069620",27.29,44.00,0,332.43,421.70,116.7,110.7,0.557,805951.2,805951.2,19007,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253806,2373172.00
08/20/2017 14:30,2,4.277,ACTIVE,216.22,352.57,59.970,1503253803,"201051344000469","219011344069620",27.31,40.80,0,333.63,428.31,118.4,112.3,0.566,809953.6,809953.6,18972,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253807,2373173.00
08/20/2017 14:30,2,4.299,ACTIVE,214.87,351.67,59.959,1503253803,"201051344000646","219011344069620",27.23,44.30,0,331.23,424.11,118.7,112.6,0.575,804198.1,804198.1,18961,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253808,2373174.00
08/20/2017 14:30,2,4.037,ACTIVE,212.38,347.16,59.959,1503253803,"274151322000052","219011344069620",27.27,52.50,0,327.02,395.85,111.6,105.8,0.429,1065110.2,1065110.2,18848,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253809,2373175.00
08/20/2017 14:30,2,4.529,ACTIVE,215.77,351.97,59.975,1503253803,"201051344000585","219011344069620",27.15,43.00,0,332.43,422.60,124.7,118.4,0.588,818391.5,818391.5,18958,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253810,2373176.00
08/20/2017 14:30,2,4.326,ACTIVE,214.64,349.56,59.970,1503253803,"201051344001230","219011344069620",27.89,43.80,0,330.03,421.40,122.2,116.0,0.583,808646.1,808646.1,19001,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253811,2373177.00
08/20/2017 14:30,2,4.568,ACTIVE,216.22,353.17,59.970,1503253803,"201051344000582","219011344069620",27.33,41.50,0,333.03,423.81,126.6,120.2,0.597,797572.0,797572.0,18945,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253812,2373178.00
08/20/2017 14:30,2,4.740,ACTIVE,215.09,351.07,59.949,1503253803,"201051344000955","219011344069620",27.29,44.30,0,332.13,423.20,131.0,124.5,0.636,817875.0,817875.0,18970,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253812,2373179.00
08/20/2017 14:30,2,3.045,ACTIVE,212.83,408.48,59.959,1503253803,"274151322000094","219011344069620",38.23,50.20,0,355.88,450.56,118.2,112.1,0.460,881057.8,881057.8,19261,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253813,2373180.00
08/20/2017 14:30,2,5.387,ACTIVE,217.35,356.48,59.949,1503253803,"201051344000579","219011344069620",27.53,45.80,0,334.24,427.11,150.3,143.2,0.716,828273.9,828273.9,18969,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253814,2373181.00
08/20/2017 14:30,2,5.650,ACTIVE,215.77,355.58,59.965,1503253803,"201051344000890","219011344069620",27.37,46.20,0,331.23,422.90,156.9,149.5,0.729,811970.7,811970.7,18971,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253815,2373182.00
08/20/2017 14:30,2,5.670,ACTIVE,216.45,357.08,59.975,1503253803,"201051344000438","219011344069620",27.83,44.80,0,333.63,422.90,159.7,152.2,0.756,814208.0,814208.0,18953,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253816,2373183.00
08/20/2017 14:30,2,4.957,ACTIVE,215.54,347.76,59.922,1503253803,"201051344000417","219011344069620",17.87,44.00,0,317.10,394.65,89.7,84.7,0.420,723634.7,723634.7,19002,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253817,2373184.00
08/20/2017 14:30,2,4.529,ACTIVE,212.38,351.67,59.970,1503253803,"274151322000083","219011344069620",27.39,56.30,0,325.82,396.15,125.6,119.3,0.508,1054314.6,1054314.6,18866,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253818,2373185.00
08/20/2017 14:30,2,4.383,ACTIVE,213.51,355.88,59.970,1503253803,"274151322000076","219011344069620",27.93,54.80,0,327.32,399.16,124.0,117.7,0.482,1125827.6,1125827.6,18852,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253819,2373186.00
08/20/2017 14:30,2,4.775,ACTIVE,215.77,353.77,59.970,1503253803,"201051344000868","219011344069620",27.35,41.00,0,332.73,422.00,132.3,125.8,0.610,808274.3,808274.3,18983,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253820,2373187.00
08/20/2017 14:30,2,4.582,ACTIVE,212.38,354.97,59.949,1503253803,"274151322000095","219011344069620",27.45,56.30,0,323.41,399.16,127.5,121.1,0.482,1114951.0,1114951.0,18876,0,0,0,L,1151911521,0,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253820,2373188.00
08/20/2017 14:30,2,4.066,ACTIVE,215.77,343.55,59.975,1503253803,"201051344000988","219011344069620",17.87,41.30,0,314.70,397.35,73.6,69.1,0.623,695768.2,695768.2,18955,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253821,2373189.00
08/20/2017 14:30,2,3.982,ACTIVE,215.32,350.47,59.970,1503253803,"201051344001025","219011344069620",27.51,42.80,0,331.83,423.20,110.9,105.1,0.504,815286.3,815286.3,18955,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253822,2373190.00
08/20/2017 14:30,2,3.850,ACTIVE,215.77,350.47,59.975,1503253803,"201051344000458","219011344069620",27.41,45.00,0,334.54,425.61,107.0,101.3,0.517,819323.9,819323.9,18950,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253823,2373191.00
08/20/2017 14:30,2,4.027,ACTIVE,216.22,351.97,59.965,1503253803,"201051344000853","219011344069620",27.08,43.60,0,334.84,427.11,110.5,104.7,0.530,820755.5,820755.5,18977,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253824,2373192.00
08/20/2017 14:30,2,3.943,ACTIVE,214.64,349.86,59.975,1503253803,"201051344000685","219011344069620",27.12,44.30,0,331.83,422.00,108.2,102.5,0.548,814013.2,814013.2,18994,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253825,2373193.00
08/20/2017 14:30,2,4.012,ACTIVE,215.32,351.37,60.012,1503253803,"201051344000917","219011344069620",27.59,42.80,0,332.43,421.40,112.1,106.3,0.530,810722.3,810722.3,18988,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253826,2373194.00
08/20/2017 14:30,2,4.053,ACTIVE,214.64,349.56,59.981,1503253803,"201051344001145","219011344069620",27.31,42.30,0,332.43,421.70,112.1,106.3,0.517,818743.0,818743.0,18973,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253827,2373195.00
08/20/2017 14:30,2,4.139,ACTIVE,215.77,351.37,59.975,1503253803,"201051344000651","219011344069620",27.43,41.00,0,333.63,421.40,115.0,109.0,0.535,807750.9,807750.9,18963,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253828,2373196.00
08/20/2017 14:30,2,3.738,ACTIVE,212.16,344.76,59.970,1503253803,"274151322000088","219011344069620",26.86,49.80,0,327.02,394.95,101.7,96.2,0.389,1011802.3,1011802.3,18864,0,0,0,L,1151911521,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253829,2373197.00
08/20/2017 14:30,2,2.502,ACTIVE,213.06,406.67,59.970,1503253803,"274151322000068","219011344069620",38.15,50.20,0,330.93,453.26,96.7,91.4,0.358,881984.8,881984.8,19274,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253830,2373198.00
08/20/2017 14:30,2,4.236,ACTIVE,215.09,351.37,59.970,1503253803,"201051344001135","219011344069620",27.33,42.80,0,332.73,422.00,117.4,111.4,0.539,803321.8,803321.8,18929,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253831,2373199.00
08/20/2017 14:30,2,3.967,ACTIVE,214.64,349.86,59.949,1503253803,"201051344000594","219011344069620",27.08,48.50,0,328.82,422.30,108.8,103.1,0.513,822804.2,822804.2,18960,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253832,2373200.00
08/20/2017 14:30,2,3.947,ACTIVE,215.32,349.56,59.933,1503253803,"201051344001203","219011344069620",27.41,41.30,0,334.24,422.60,109.6,103.9,0.513,813358.4,813358.4,18992,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253833,2373201.00
08/20/2017 14:30,2,3.541,ACTIVE,212.16,350.77,59.965,1503253803,"274151322000054","219011344069620",26.10,53.30,0,325.22,393.45,93.5,88.3,0.362,1027571.7,1027571.7,18840,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253834,2373202.00
08/20/2017 14:30,2,5.152,ACTIVE,216.22,353.17,59.965,1503253803,"201051344000867","219011344069620",26.68,45.30,0,333.33,421.10,139.4,132.6,0.650,806988.2,806988.2,18992,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253835,2373203.00
08/20/2017 14:30,2,4.990,ACTIVE,216.45,354.97,59.996,1503253803,"201051344001093","219011344069620",27.83,39.80,0,333.63,421.70,140.7,133.8,0.654,810728.9,810728.9,18995,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253836,2373204.00
08/20/2017 14:30,2,5.158,ACTIVE,216.67,355.88,59.965,1503253803,"201051344000900","219011344069620",27.63,42.30,0,332.13,425.91,144.4,137.4,0.663,828997.6,828997.6,18995,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253836,2373205.00
08/20/2017 14:30,2,4.867,ACTIVE,216.45,354.07,59.965,1503253803,"201051344000648","219011344069620",27.08,42.80,0,332.13,421.70,133.4,126.8,0.619,815332.5,815332.5,18966,0,0,0,L,1122011218,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253837,2373206.00
08/20/2017 14:30,2,4.682,ACTIVE,216.45,354.07,59.954,1503253803,"201051344000569","219011344069620",27.49,44.30,0,332.73,421.70,130.4,124.0,0.619,830597.6,830597.6,18935,0,0,0,L,1122011218,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253838,2373207.00
08/20/2017 14:30,2,4.924,ACTIVE,216.67,355.28,59.965,1503253803,"201051344000983","219011344069620",27.29,44.30,0,333.63,422.00,136.1,129.5,0.658,821480.1,821480.1,18969,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253839,2373208.00
08/20/2017 14:30,2,5.219,ACTIVE,216.90,355.28,59.965,1503253803,"201051344001158","219011344069620",26.80,44.30,0,333.33,421.10,141.7,134.9,0.676,805328.2,805328.2,18973,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253840,2373209.00
08/20/2017 14:30,2,5.641,ACTIVE,217.58,357.98,59.970,1503253803,"201051344000576","219011344069620",27.23,42.00,0,334.24,426.21,155.8,148.5,0.738,819878.7,819878.7,18986,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253841,2373210.00
08/20/2017 14:30,2,5.107,ACTIVE,213.06,363.39,59.954,1503253803,"274151322000087","219011344069620",26.44,56.80,0,327.32,393.45,137.1,130.4,0.491,1002958.9,1002958.9,19098,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503253842,2373211.00
08/20/2017 14:45,2,8.502,ACTIVE,219.84,366.70,59.975,1503254703,"201051344000645","219011344069620",26.80,43.60,0,334.24,419.30,230.7,220.7,1.047,818817.0,818817.0,18957,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254705,2373212.00
08/20/2017 14:45,2,7.268,ACTIVE,213.96,351.07,59.965,1503254703,"274151322000085","219011344069620",25.64,50.20,0,327.32,390.44,188.9,180.4,0.725,1022186.7,1022186.7,18858,0,0,0,L,1151911521,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254706,2373213.00
08/20/2017 14:45,2,6.297,ACTIVE,217.35,360.99,59.975,1503254703,"201051344000633","219011344069620",27.00,44.80,0,333.33,419.90,172.4,164.5,0.835,805989.9,805989.9,19008,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254706,2373214.00
08/20/2017 14:45,2,8.225,ACTIVE,219.84,368.80,59.981,1503254703,"201051344000469","219011344069620",26.44,41.30,0,332.73,422.00,220.6,211.0,1.047,809992.6,809992.6,18973,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254707,2373215.00
08/20/2017 14:45,2,8.348,ACTIVE,217.35,364.89,59.981,1503254703,"201051344000646","219011344069620",25.92,44.30,0,330.33,422.60,219.8,210.3,1.034,804237.0,804237.0,18962,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254708,2373216.00
08/20/2017 14:45,2,7.596,ACTIVE,214.19,367.90,59.965,1503254703,"274151322000052","219011344069620",26.66,51.50,0,327.02,394.95,205.0,195.9,0.800,1065145.9,1065145.9,18849,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254709,2373217.00
08/20/2017 14:45,2,8.043,ACTIVE,218.93,365.49,59.970,1503254703,"201051344000585","219011344069620",27.33,43.40,0,332.73,421.10,222.6,212.9,1.034,818431.3,818431.3,18959,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254710,2373218.00
08/20/2017 14:45,2,8.049,ACTIVE,216.90,362.79,59.949,1503254703,"201051344001230","219011344069620",27.27,44.30,0,328.82,415.99,222.4,212.7,1.034,808684.9,808684.9,19002,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254711,2373219.00
08/20/2017 14:45,2,7.453,ACTIVE,218.48,365.49,59.986,1503254703,"201051344000582","219011344069620",27.08,41.80,0,332.73,421.10,204.1,195.0,0.906,797610.9,797610.9,18946,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254712,2373220.00
08/20/2017 14:45,2,6.092,ACTIVE,215.77,356.18,59.975,1503254703,"201051344000955","219011344069620",27.27,44.00,0,331.23,419.90,167.8,160.0,0.787,817913.8,817913.8,18971,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254713,2373221.00
08/20/2017 14:45,2,3.014,ACTIVE,212.61,410.88,59.959,1503254703,"274151322000094","219011344069620",37.65,50.40,0,330.33,453.86,114.8,108.9,0.451,881090.9,881090.9,19262,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254714,2373222.00
08/20/2017 14:45,2,3.719,ACTIVE,215.32,351.07,59.975,1503254703,"201051344000579","219011344069620",27.15,46.20,0,334.24,425.91,102.2,96.8,0.477,828313.0,828313.0,18970,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254715,2373223.00
08/20/2017 14:45,2,3.629,ACTIVE,214.19,347.46,59.965,1503254703,"201051344000890","219011344069620",27.14,46.40,0,331.23,420.80,99.7,94.3,0.464,812009.6,812009.6,18972,0,0,0,L,1122011218,0,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254716,2373224.00
08/20/2017 14:45,2,3.576,ACTIVE,214.64,348.66,59.938,1503254703,"201051344000438","219011344069620",27.17,45.00,0,332.73,422.60,98.4,93.1,0.473,814246.7,814246.7,18954,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254717,2373225.00
08/20/2017 14:45,2,3.518,ACTIVE,214.19,353.77,59.981,1503254703,"201051344000417","219011344069620",17.89,43.80,0,316.80,394.35,63.7,59.5,0.552,723659.4,723659.4,19003,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254718,2373226.00
08/20/2017 14:45,2,3.295,ACTIVE,211.70,342.05,59.949,1503254703,"274151322000083","219011344069620",26.90,55.50,0,327.02,394.95,89.7,84.7,0.362,1054349.9,1054349.9,18867,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254719,2373227.00
08/20/2017 14:45,2,3.486,ACTIVE,212.83,348.36,59.965,1503254703,"274151322000076","219011344069620",27.65,54.50,0,327.32,398.86,97.6,92.3,0.384,1125866.0,1125866.0,18853,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254720,2373228.00
08/20/2017 14:45,2,3.809,ACTIVE,214.64,348.66,59.954,1503254703,"201051344000868","219011344069620",26.60,41.80,0,331.83,421.70,102.6,97.1,0.477,808313.3,808313.3,18984,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254721,2373229.00
08/20/2017 14:45,2,3.506,ACTIVE,211.93,342.95,59.949,1503254703,"274151322000095","219011344069620",27.59,56.30,0,326.42,398.26,97.9,92.6,0.371,1114989.1,1114989.1,18877,0,0,0,L,1151911521,0,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254721,2373230.00
08/20/2017 14:45,2,3.969,ACTIVE,215.77,359.18,59.981,1503254703,"201051344000988","219011344069620",17.87,41.30,0,316.80,397.66,71.9,67.5,0.610,695793.2,695793.2,18956,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254722,2373231.00
08/20/2017 14:45,2,4.068,ACTIVE,215.09,350.17,59.944,1503254703,"201051344001025","219011344069620",27.31,43.40,0,332.73,421.70,112.5,106.6,0.513,815326.0,815326.0,18956,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254723,2373232.00
08/20/2017 14:45,2,4.160,ACTIVE,216.00,352.57,59.970,1503254703,"201051344000458","219011344069620",27.21,45.80,0,334.54,423.81,114.9,109.0,0.566,819362.6,819362.6,18951,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254724,2373233.00
08/20/2017 14:45,2,5.562,ACTIVE,217.13,355.58,59.970,1503254703,"201051344000853","219011344069620",25.05,44.50,0,335.14,425.61,141.2,134.4,0.676,820794.5,820794.5,18978,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254725,2373234.00
08/20/2017 14:45,2,4.844,ACTIVE,215.09,355.28,59.965,1503254703,"201051344000685","219011344069620",27.93,44.80,0,332.13,421.10,137.2,130.5,0.694,814052.1,814052.1,18995,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254726,2373235.00
08/20/2017 14:45,2,5.408,ACTIVE,216.45,355.88,59.965,1503254703,"201051344000917","219011344069620",27.63,43.00,0,332.73,420.80,151.1,143.9,0.707,810761.3,810761.3,18989,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254727,2373236.00
08/20/2017 14:45,2,4.264,ACTIVE,214.87,349.86,59.981,1503254703,"201051344001145","219011344069620",27.15,43.20,0,332.13,422.00,117.0,111.0,0.521,818781.9,818781.9,18974,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254728,2373237.00
08/20/2017 14:45,2,3.633,ACTIVE,215.32,349.86,59.975,1503254703,"201051344000651","219011344069620",27.45,41.00,0,333.63,420.20,101.0,95.5,0.464,807790.3,807790.3,18964,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254729,2373238.00
08/20/2017 14:45,2,3.234,ACTIVE,211.93,348.96,59.965,1503254703,"274151322000088","219011344069620",26.80,49.50,0,326.72,394.35,87.8,82.8,0.331,1011836.9,1011836.9,18865,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254730,2373239.00
08/20/2017 14:45,2,2.027,ACTIVE,212.83,415.99,59.965,1503254703,"274151322000068","219011344069620",39.00,50.00,0,330.33,449.65,80.6,75.9,0.309,882018.0,882018.0,19275,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254731,2373240.00
08/20/2017 14:45,2,3.633,ACTIVE,214.64,348.36,59.981,1503254703,"201051344001135","219011344069620",27.14,43.20,0,333.03,420.80,99.8,94.4,0.468,803360.8,803360.8,18930,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254732,2373241.00
08/20/2017 14:45,2,3.623,ACTIVE,214.19,348.06,59.949,1503254703,"201051344000594","219011344069620",26.98,48.30,0,331.23,422.00,99.1,93.8,0.464,822843.1,822843.1,18961,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254733,2373242.00
08/20/2017 14:45,2,3.691,ACTIVE,215.09,348.96,59.970,1503254703,"201051344001203","219011344069620",27.21,42.30,0,333.03,421.40,101.7,96.2,0.486,813398.0,813398.0,18993,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254733,2373243.00
08/20/2017 14:45,2,3.236,ACTIVE,211.93,351.97,59.965,1503254703,"274151322000054","219011344069620",26.12,53.50,0,326.12,393.15,85.7,80.8,0.331,1027605.0,1027605.0,18841,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254734,2373244.00
08/20/2017 14:45,2,5.609,ACTIVE,215.77,352.27,59.975,1503254703,"201051344000867","219011344069620",22.52,45.00,0,333.33,420.20,128.2,121.8,0.601,807027.3,807027.3,18993,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254735,2373245.00
08/20/2017 14:45,2,6.092,ACTIVE,216.22,355.58,59.970,1503254703,"201051344001093","219011344069620",26.84,40.20,0,333.03,420.50,165.9,158.2,0.778,810767.8,810767.8,18996,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254736,2373246.00
08/20/2017 14:45,2,4.760,ACTIVE,216.45,355.58,60.002,1503254703,"201051344000900","219011344069620",25.80,42.80,0,333.93,421.40,123.9,117.6,0.544,829037.2,829037.2,18996,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254737,2373247.00
08/20/2017 14:45,2,4.156,ACTIVE,215.77,351.67,59.991,1503254703,"201051344000648","219011344069620",25.03,43.20,0,333.93,420.80,105.4,99.8,0.508,815370.6,815370.6,18967,0,0,0,L,1122011218,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254738,2373248.00
08/20/2017 14:45,2,3.951,ACTIVE,215.54,349.56,59.986,1503254703,"201051344000569","219011344069620",25.54,45.00,0,332.73,420.80,102.1,96.6,0.482,830636.3,830636.3,18936,0,0,0,L,1122011218,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254739,2373249.00
08/20/2017 14:45,2,3.736,ACTIVE,215.54,349.86,59.959,1503254703,"201051344000983","219011344069620",27.21,45.50,0,333.63,421.10,103.0,97.5,0.491,821519.3,821519.3,18970,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254740,2373250.00
08/20/2017 14:45,2,3.812,ACTIVE,215.54,351.07,59.965,1503254703,"201051344001158","219011344069620",26.04,44.50,0,333.93,420.80,100.6,95.2,0.477,805366.8,805366.8,18974,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254741,2373251.00
08/20/2017 14:45,2,3.777,ACTIVE,215.77,351.67,59.970,1503254703,"201051344000576","219011344069620",27.08,43.00,0,333.63,424.71,103.6,98.1,0.499,819917.1,819917.1,18987,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254742,2373252.00
08/20/2017 14:45,2,3.350,ACTIVE,212.16,352.27,59.965,1503254703,"274151322000087","219011344069620",27.08,56.80,0,325.82,392.55,91.8,86.7,0.331,1002993.5,1002993.5,19099,0,0,0,L,1151911521,0,122.23,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503254742,2373253.00
08/20/2017 15:00,2,4.881,ACTIVE,216.45,353.47,59.975,1503255604,"201051344000645","219011344069620",26.52,45.00,0,333.93,419.60,131.1,124.6,0.605,818858.1,818858.1,18958,0,0,0,L,1122011218,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255605,2373254.00
08/20/2017 15:00,2,4.465,ACTIVE,212.38,356.48,59.954,1503255604,"274151322000085","219011344069620",24.97,51.30,0,330.03,391.04,112.8,107.0,0.429,1022221.8,1022221.8,18859,0,0,0,L,1151911521,0,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255606,2373255.00
08/20/2017 15:00,2,4.920,ACTIVE,215.77,354.37,59.970,1503255604,"201051344000633","219011344069620",26.66,44.80,0,333.63,419.60,132.8,126.2,0.645,806031.4,806031.4,19009,0,0,0,L,1122011218,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255607,2373256.00
08/20/2017 15:00,2,4.973,ACTIVE,216.67,354.67,59.975,1503255604,"201051344000469","219011344069620",27.21,41.50,0,332.43,422.30,137.0,130.3,0.658,810034.4,810034.4,18974,0,0,0,L,1122011218,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255608,2373257.00
08/20/2017 15:00,2,5.008,ACTIVE,215.32,351.67,59.981,1503255604,"201051344000646","219011344069620",27.04,45.80,0,330.33,422.30,137.1,130.4,0.672,804278.7,804278.7,18963,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255609,2373258.00
08/20/2017 15:00,2,4.631,ACTIVE,212.38,349.26,59.965,1503255604,"274151322000052","219011344069620",27.02,52.50,0,328.22,394.95,126.7,120.3,0.504,1065184.2,1065184.2,18850,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255609,2373259.00
08/20/2017 15:00,2,6.738,ACTIVE,216.90,357.38,59.991,1503255604,"201051344000585","219011344069620",23.08,43.80,0,333.03,420.80,157.8,150.3,0.751,818473.9,818473.9,18960,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255610,2373260.00
08/20/2017 15:00,2,7.938,ACTIVE,216.45,359.78,60.002,1503255604,"201051344001230","219011344069620",23.38,45.00,0,330.63,416.89,188.0,179.5,0.902,808726.3,808726.3,19003,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255611,2373261.00
08/20/2017 15:00,2,6.535,ACTIVE,217.80,361.29,59.991,1503255604,"201051344000582","219011344069620",26.36,42.00,0,332.43,422.30,174.1,166.1,0.787,797652.4,797652.4,18947,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255612,2373262.00
08/20/2017 15:00,2,6.094,ACTIVE,216.00,356.78,59.959,1503255604,"201051344000955","219011344069620",26.46,45.00,0,331.83,421.10,163.2,155.6,0.778,817955.2,817955.2,18972,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255613,2373263.00
08/20/2017 15:00,2,3.660,ACTIVE,212.83,412.38,59.975,1503255604,"274151322000094","219011344069620",37.83,51.30,0,358.88,454.76,141.2,134.4,0.552,881126.4,881126.4,19263,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255614,2373264.00
08/20/2017 15:00,2,5.617,ACTIVE,217.35,356.78,59.986,1503255604,"201051344000579","219011344069620",27.00,46.80,0,333.63,425.31,153.6,146.3,0.725,828354.8,828354.8,18971,0,0,0,L,1122011218,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255615,2373265.00
08/20/2017 15:00,2,5.598,ACTIVE,215.54,353.17,59.975,1503255604,"201051344000890","219011344069620",26.84,47.50,0,331.23,421.70,152.1,144.9,0.703,812051.0,812051.0,18973,0,0,0,L,1122011218,0,123.59,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255616,2373266.00
08/20/2017 15:00,2,5.350,ACTIVE,216.22,356.48,59.986,1503255604,"201051344000438","219011344069620",26.98,45.50,0,333.03,422.00,146.0,139.0,0.694,814288.1,814288.1,18955,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255617,2373267.00
08/20/2017 15:00,2,5.303,ACTIVE,216.00,350.77,59.981,1503255604,"201051344000417","219011344069620",17.91,45.00,0,317.70,394.95,96.2,90.9,0.468,723685.8,723685.8,19004,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255618,2373268.00
08/20/2017 15:00,2,5.205,ACTIVE,212.38,346.86,59.970,1503255604,"274151322000083","219011344069620",26.40,57.00,0,329.73,395.25,139.1,132.3,0.561,1054387.9,1054387.9,18868,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255618,2373269.00
08/20/2017 15:00,2,5.791,ACTIVE,213.29,347.16,59.970,1503255604,"274151322000076","219011344069620",27.39,55.80,0,328.22,398.26,160.7,153.2,0.632,1125907.4,1125907.4,18854,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255619,2373270.00
08/20/2017 15:00,2,5.498,ACTIVE,216.00,355.28,59.986,1503255604,"201051344000868","219011344069620",26.88,42.50,0,332.73,421.10,149.8,142.6,0.694,808355.0,808355.0,18985,0,0,0,L,1122011218,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255620,2373271.00
08/20/2017 15:00,2,5.189,ACTIVE,212.38,362.49,59.975,1503255604,"274151322000095","219011344069620",27.43,58.00,0,326.42,397.96,144.1,137.2,0.544,1115030.1,1115030.1,18878,0,0,0,L,1151911521,0,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255621,2373272.00
08/20/2017 15:00,2,5.123,ACTIVE,216.90,351.97,59.975,1503255604,"201051344000988","219011344069620",17.87,43.00,0,314.10,397.05,92.8,87.6,0.424,695819.8,695819.8,18957,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255622,2373273.00
08/20/2017 15:00,2,5.234,ACTIVE,216.45,354.37,59.986,1503255604,"201051344001025","219011344069620",27.31,44.00,0,332.73,422.30,144.8,137.8,0.654,815368.6,815368.6,18957,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255623,2373274.00
08/20/2017 15:00,2,5.217,ACTIVE,216.90,354.97,59.954,1503255604,"201051344000458","219011344069620",26.94,46.80,0,334.84,425.31,142.2,135.3,0.681,819404.2,819404.2,18952,0,0,0,L,1122011218,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255624,2373275.00
08/20/2017 15:00,2,5.029,ACTIVE,217.13,355.88,59.970,1503255604,"201051344000853","219011344069620",27.02,45.00,0,336.64,425.31,137.6,130.9,0.658,820836.2,820836.2,18979,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255625,2373276.00
08/20/2017 15:00,2,5.000,ACTIVE,215.32,353.17,59.965,1503255604,"201051344000685","219011344069620",27.15,45.30,0,332.43,421.70,137.5,130.8,0.689,814093.8,814093.8,18996,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255626,2373277.00
08/20/2017 15:00,2,4.979,ACTIVE,216.00,354.37,59.991,1503255604,"201051344000917","219011344069620",27.33,43.60,0,331.83,421.40,137.7,131.0,0.645,810803.2,810803.2,18990,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255627,2373278.00
08/20/2017 15:00,2,5.016,ACTIVE,215.54,353.77,59.975,1503255604,"201051344001145","219011344069620",27.10,43.60,0,331.23,422.30,137.6,130.9,0.641,818823.6,818823.6,18975,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255627,2373279.00
08/20/2017 15:00,2,5.162,ACTIVE,216.45,354.37,59.975,1503255604,"201051344000651","219011344069620",26.84,42.30,0,333.63,422.00,140.3,133.5,0.650,807832.6,807832.6,18965,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255628,2373280.00
08/20/2017 15:00,2,4.641,ACTIVE,212.16,343.55,59.965,1503255604,"274151322000088","219011344069620",26.30,50.20,0,329.73,393.45,123.5,117.3,0.473,1011874.1,1011874.1,18866,0,0,0,L,1151911521,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255629,2373281.00
08/20/2017 15:00,2,3.188,ACTIVE,213.06,395.25,59.975,1503255604,"274151322000068","219011344069620",36.66,51.00,0,367.30,449.05,118.0,112.0,0.455,882053.9,882053.9,19276,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255630,2373282.00
08/20/2017 15:00,2,5.145,ACTIVE,216.00,353.47,59.981,1503255604,"201051344001135","219011344069620",27.15,43.60,0,332.43,422.60,141.4,134.6,0.658,803402.8,803402.8,18931,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255631,2373283.00
08/20/2017 15:00,2,5.408,ACTIVE,215.32,353.17,59.981,1503255604,"201051344000594","219011344069620",26.58,48.80,0,330.33,422.60,145.8,138.8,0.689,822884.8,822884.8,18962,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255632,2373284.00
08/20/2017 15:00,2,6.727,ACTIVE,217.13,357.38,59.991,1503255604,"201051344001203","219011344069620",24.87,42.50,0,333.93,422.00,169.6,161.8,0.795,813440.7,813440.7,18994,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255634,2373285.00
08/20/2017 15:00,2,6.438,ACTIVE,213.06,366.10,59.944,1503255604,"274151322000054","219011344069620",25.74,53.80,0,328.52,392.85,167.8,160.0,0.641,1027640.9,1027640.9,18842,0,0,0,L,1151911521,0,122.68,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255635,2373286.00
08/20/2017 15:00,2,5.430,ACTIVE,216.22,353.47,59.965,1503255604,"201051344000867","219011344069620",27.14,46.20,0,333.33,420.50,149.3,142.2,0.685,807069.2,807069.2,18994,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255635,2373287.00
08/20/2017 15:00,2,5.301,ACTIVE,216.67,356.78,59.975,1503255604,"201051344001093","219011344069620",27.67,40.80,0,333.33,420.50,148.6,141.5,0.694,810809.7,810809.7,18997,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255636,2373288.00
08/20/2017 15:00,2,5.041,ACTIVE,216.22,355.58,60.002,1503255604,"201051344000900","219011344069620",27.39,43.20,0,333.33,422.00,139.9,133.1,0.636,829079.8,829079.8,18997,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255637,2373289.00
08/20/2017 15:00,2,4.912,ACTIVE,216.45,353.77,59.975,1503255604,"201051344000648","219011344069620",26.84,44.00,0,334.24,420.80,133.5,126.9,0.628,815411.6,815411.6,18968,0,0,0,L,1122011218,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255638,2373290.00
08/20/2017 15:00,2,5.166,ACTIVE,216.45,355.28,59.949,1503255604,"201051344000569","219011344069620",26.88,46.00,0,333.33,420.50,140.8,134.0,0.672,830678.0,830678.0,18937,0,0,0,L,1122011218,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255639,2373291.00
08/20/2017 15:00,2,5.576,ACTIVE,217.13,355.88,59.970,1503255604,"201051344000983","219011344069620",26.98,45.50,0,333.33,422.00,152.4,145.2,0.738,821561.5,821561.5,18971,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255640,2373292.00
08/20/2017 15:00,2,5.633,ACTIVE,217.35,356.18,60.002,1503255604,"201051344001158","219011344069620",26.98,45.50,0,332.43,420.50,153.9,146.6,0.716,805408.2,805408.2,18975,0,0,0,L,1122011218,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255641,2373293.00
08/20/2017 15:00,2,5.307,ACTIVE,217.13,355.58,59.965,1503255604,"201051344000576","219011344069620",27.15,43.80,0,335.14,425.61,145.9,138.9,0.694,819958.4,819958.4,18988,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255642,2373294.00
08/20/2017 15:00,2,5.016,ACTIVE,212.38,352.57,59.959,1503255604,"274151322000087","219011344069620",26.70,58.30,0,328.52,393.15,135.6,129.0,0.499,1003031.1,1003031.1,19100,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503255643,2373295.00
08/20/2017 15:15,2,5.359,ACTIVE,217.13,354.67,59.965,1503256503,"201051344000645","219011344069620",26.96,44.30,0,334.24,413.59,146.3,139.3,0.676,818890.5,818890.5,18959,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256504,2373296.00
08/20/2017 15:15,2,4.701,ACTIVE,212.83,352.27,59.970,1503256503,"274151322000085","219011344069620",26.00,51.00,0,327.32,386.53,123.7,117.5,0.473,1022249.3,1022249.3,18860,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256505,2373297.00
08/20/2017 15:15,2,5.529,ACTIVE,216.67,357.68,59.975,1503256503,"201051344000633","219011344069620",27.41,44.50,0,331.83,416.29,153.6,146.3,0.734,806064.1,806064.1,19010,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256506,2373298.00
08/20/2017 15:15,2,5.596,ACTIVE,217.80,357.68,60.002,1503256503,"201051344000469","219011344069620",27.81,41.00,0,333.33,414.19,157.6,150.2,0.747,810067.3,810067.3,18975,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256507,2373299.00
08/20/2017 15:15,2,5.607,ACTIVE,215.54,355.58,59.965,1503256503,"201051344000646","219011344069620",27.61,45.00,0,331.23,412.98,156.8,149.4,0.742,804311.5,804311.5,18964,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256508,2373300.00
08/20/2017 15:15,2,4.947,ACTIVE,212.83,356.18,59.970,1503256503,"274151322000052","219011344069620",27.51,52.50,0,330.63,389.54,137.7,131.0,0.548,1065214.1,1065214.1,18851,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256509,2373301.00
08/20/2017 15:15,2,5.365,ACTIVE,216.22,354.67,59.965,1503256503,"201051344000585","219011344069620",27.37,43.60,0,333.03,413.29,148.7,141.6,0.703,818507.6,818507.6,18961,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256510,2373302.00
08/20/2017 15:15,2,5.045,ACTIVE,215.09,351.37,60.018,1503256503,"201051344001230","219011344069620",27.75,44.00,0,330.33,409.08,141.7,134.8,0.672,808758.8,808758.8,19004,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256511,2373303.00
08/20/2017 15:15,2,4.883,ACTIVE,216.22,354.97,59.975,1503256503,"201051344000582","219011344069620",27.35,41.50,0,332.73,415.09,135.4,128.7,0.636,797685.0,797685.0,18948,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256512,2373304.00
08/20/2017 15:15,2,4.758,ACTIVE,214.87,352.57,59.970,1503256503,"201051344000955","219011344069620",27.49,43.80,0,330.93,407.57,132.5,126.0,0.628,817987.7,817987.7,18973,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256512,2373305.00
08/20/2017 15:15,2,2.842,ACTIVE,212.38,415.99,59.965,1503256503,"274151322000094","219011344069620",37.55,50.20,0,378.72,444.24,108.0,102.4,0.420,881153.8,881153.8,19264,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256513,2373306.00
08/20/2017 15:15,2,4.600,ACTIVE,216.45,352.87,59.975,1503256503,"201051344000579","219011344069620",27.51,46.40,0,333.63,412.38,128.3,121.9,0.605,828387.8,828387.8,18972,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256514,2373307.00
08/20/2017 15:15,2,4.613,ACTIVE,214.87,351.07,59.970,1503256503,"201051344000890","219011344069620",27.23,46.20,0,331.53,409.68,127.2,120.9,0.588,812083.7,812083.7,18974,0,0,0,L,1122011218,0,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256515,2373308.00
