ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 15:15,2,4.602,ACTIVE,215.54,353.17,59.975,1503256503,"201051344000438","219011344069620",27.14,44.80,0,333.03,413.29,126.5,120.1,0.605,814320.6,814320.6,18956,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256516,2373309.00
08/20/2017 15:15,2,4.535,ACTIVE,215.09,347.16,59.975,1503256503,"201051344000417","219011344069620",17.89,44.00,0,317.70,389.84,82.2,77.4,0.384,723706.5,723706.5,19005,0,0,0,L,1122011218,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256517,2373310.00
08/20/2017 15:15,2,4.211,ACTIVE,211.93,346.26,59.965,1503256503,"274151322000083","219011344069620",27.10,55.30,0,330.33,390.14,115.6,109.6,0.464,1054417.5,1054417.5,18869,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256518,2373311.00
08/20/2017 15:15,2,4.488,ACTIVE,213.06,356.78,59.944,1503256503,"274151322000076","219011344069620",27.79,54.00,0,330.03,391.64,126.3,120.0,0.491,1125939.5,1125939.5,18855,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256519,2373312.00
08/20/2017 15:15,2,4.701,ACTIVE,215.54,351.67,59.975,1503256503,"201051344000868","219011344069620",27.65,41.50,0,332.13,414.79,131.7,125.2,0.605,808387.9,808387.9,18986,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256520,2373313.00
08/20/2017 15:15,2,4.490,ACTIVE,211.93,344.76,59.975,1503256503,"274151322000095","219011344069620",27.75,56.00,0,329.73,393.15,126.1,119.8,0.477,1115061.9,1115061.9,18879,0,0,0,L,1151911521,0,122.46,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256521,2373314.00
08/20/2017 15:15,2,4.693,ACTIVE,216.67,350.77,59.954,1503256503,"201051344000988","219011344069620",17.89,41.80,0,317.40,391.64,85.2,80.3,0.402,695840.8,695840.8,18958,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256521,2373315.00
08/20/2017 15:15,2,4.738,ACTIVE,215.77,351.97,59.933,1503256503,"201051344001025","219011344069620",27.71,43.20,0,333.33,414.19,133.0,126.4,0.619,815402.0,815402.0,18958,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256522,2373316.00
08/20/2017 15:15,2,4.709,ACTIVE,216.67,352.87,59.975,1503256503,"201051344000458","219011344069620",27.35,45.50,0,334.24,412.98,130.4,123.9,0.632,819436.8,819436.8,18953,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256523,2373317.00
08/20/2017 15:15,2,4.697,ACTIVE,216.90,355.58,59.970,1503256503,"201051344000853","219011344069620",27.47,44.00,0,335.14,412.98,130.7,124.2,0.623,820868.9,820868.9,18980,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256524,2373318.00
08/20/2017 15:15,2,4.656,ACTIVE,215.09,353.47,59.996,1503256503,"201051344000685","219011344069620",27.81,44.50,0,332.43,409.38,131.1,124.6,0.645,814126.4,814126.4,18997,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256525,2373319.00
08/20/2017 15:15,2,4.551,ACTIVE,215.54,351.97,59.970,1503256503,"201051344000917","219011344069620",27.79,42.80,0,332.73,415.99,128.2,121.8,0.605,810835.9,810835.9,18991,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256526,2373320.00
08/20/2017 15:15,2,4.574,ACTIVE,215.09,352.87,59.975,1503256503,"201051344001145","219011344069620",27.63,42.50,0,332.43,414.19,128.0,121.6,0.597,818856.2,818856.2,18976,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256527,2373321.00
08/20/2017 15:15,2,4.699,ACTIVE,216.22,353.77,59.981,1503256503,"201051344000651","219011344069620",27.35,42.00,0,333.93,414.19,130.2,123.7,0.601,807865.6,807865.6,18966,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256528,2373322.00
08/20/2017 15:15,2,4.123,ACTIVE,212.16,344.15,59.965,1503256503,"274151322000088","219011344069620",27.25,49.00,0,331.53,388.34,113.8,107.9,0.438,1011902.9,1011902.9,18867,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256529,2373323.00
08/20/2017 15:15,2,2.875,ACTIVE,213.06,410.88,59.975,1503256503,"274151322000068","219011344069620",37.47,50.00,0,380.82,445.15,108.5,102.8,0.415,882081.4,882081.4,19277,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256530,2373324.00
08/20/2017 15:15,2,4.789,ACTIVE,215.77,354.37,59.996,1503256503,"201051344001135","219011344069620",27.81,43.20,0,332.73,412.98,134.9,128.3,0.650,803435.6,803435.6,18932,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256531,2373325.00
08/20/2017 15:15,2,4.939,ACTIVE,215.32,353.17,59.981,1503256503,"201051344000594","219011344069620",27.39,47.80,0,330.93,414.19,137.0,130.3,0.641,822917.5,822917.5,18963,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256531,2373326.00
08/20/2017 15:15,2,4.932,ACTIVE,216.22,353.17,59.970,1503256503,"201051344001203","219011344069620",27.45,41.50,0,333.93,415.69,137.1,130.4,0.641,813474.0,813474.0,18995,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256532,2373327.00
08/20/2017 15:15,2,4.324,ACTIVE,212.38,344.15,59.949,1503256503,"274151322000054","219011344069620",26.22,52.50,0,330.33,388.64,114.8,108.9,0.442,1027668.8,1027668.8,18843,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256533,2373328.00
08/20/2017 15:15,2,4.959,ACTIVE,216.00,353.17,59.959,1503256503,"201051344000867","219011344069620",27.71,45.80,0,332.13,413.59,139.0,132.3,0.632,807102.0,807102.0,18995,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256534,2373329.00
08/20/2017 15:15,2,4.742,ACTIVE,216.22,354.37,59.981,1503256503,"201051344001093","219011344069620",28.11,40.20,0,333.03,415.69,134.9,128.3,0.619,810842.2,810842.2,18998,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256535,2373330.00
08/20/2017 15:15,2,4.900,ACTIVE,216.45,354.07,60.012,1503256503,"201051344000900","219011344069620",27.75,42.80,0,333.03,415.69,137.9,131.2,0.641,829113.1,829113.1,18998,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256536,2373331.00
08/20/2017 15:15,2,5.039,ACTIVE,216.67,354.07,59.981,1503256503,"201051344000648","219011344069620",27.23,43.60,0,334.24,415.39,139.0,132.2,0.663,815443.6,815443.6,18969,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256537,2373332.00
08/20/2017 15:15,2,5.059,ACTIVE,216.67,354.67,59.975,1503256503,"201051344000569","219011344069620",27.43,44.50,0,333.63,413.59,140.6,133.8,0.663,830710.6,830710.6,18938,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256538,2373333.00
08/20/2017 15:15,2,5.115,ACTIVE,216.90,354.97,59.975,1503256503,"201051344000983","219011344069620",27.75,44.80,0,333.63,413.59,143.9,137.0,0.685,821594.5,821594.5,18972,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256539,2373334.00
08/20/2017 15:15,2,5.139,ACTIVE,216.90,355.58,59.949,1503256503,"201051344001158","219011344069620",27.37,45.30,0,333.63,412.68,142.5,135.6,0.672,805440.6,805440.6,18976,0,0,0,L,1122011218,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256540,2373335.00
08/20/2017 15:15,2,4.963,ACTIVE,217.13,355.58,59.981,1503256503,"201051344000576","219011344069620",27.61,43.00,0,333.33,414.79,138.8,132.1,0.663,819990.7,819990.7,18989,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256541,2373336.00
08/20/2017 15:15,2,4.537,ACTIVE,212.61,346.26,59.970,1503256503,"274151322000087","219011344069620",27.21,58.30,0,332.13,389.24,124.9,118.7,0.460,1003060.0,1003060.0,19101,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503256541,2373337.00
08/20/2017 15:30,2,6.662,ACTIVE,218.48,359.48,59.954,1503257403,"201051344000645","219011344069620",26.52,45.30,0,334.84,417.19,179.0,170.9,0.831,818929.4,818929.4,18960,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257404,2373338.00
08/20/2017 15:30,2,5.961,ACTIVE,213.29,353.17,59.965,1503257403,"274151322000085","219011344069620",25.31,52.50,0,330.03,388.34,152.9,145.7,0.588,1022282.3,1022282.3,18861,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257405,2373339.00
08/20/2017 15:30,2,6.486,ACTIVE,217.58,360.38,59.959,1503257403,"201051344000633","219011344069620",27.02,45.50,0,332.13,418.09,177.5,169.4,0.844,806103.4,806103.4,19011,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257406,2373340.00
08/20/2017 15:30,2,6.373,ACTIVE,218.71,361.29,59.949,1503257403,"201051344000469","219011344069620",27.10,41.50,0,333.03,418.70,174.9,166.9,0.844,810106.9,810106.9,18976,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257407,2373341.00
08/20/2017 15:30,2,6.381,ACTIVE,216.22,357.98,59.954,1503257403,"201051344000646","219011344069620",26.80,45.30,0,330.03,419.30,173.1,165.2,0.818,804350.9,804350.9,18965,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257408,2373342.00
08/20/2017 15:30,2,5.783,ACTIVE,213.06,353.17,59.949,1503257403,"274151322000052","219011344069620",27.00,53.80,0,329.73,392.85,158.0,150.6,0.628,1065250.1,1065250.1,18852,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257409,2373343.00
08/20/2017 15:30,2,6.398,ACTIVE,217.58,359.48,59.965,1503257403,"201051344000585","219011344069620",26.86,44.30,0,333.03,418.09,174.1,166.1,0.809,818548.0,818548.0,18962,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257410,2373344.00
08/20/2017 15:30,2,6.104,ACTIVE,216.00,354.97,59.965,1503257403,"201051344001230","219011344069620",27.19,45.00,0,330.03,413.89,168.2,160.4,0.782,808798.1,808798.1,19005,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257410,2373345.00
08/20/2017 15:30,2,6.160,ACTIVE,217.80,359.78,59.933,1503257403,"201051344000582","219011344069620",27.14,42.50,0,331.83,419.00,169.3,161.5,0.787,797724.3,797724.3,18949,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257411,2373346.00
08/20/2017 15:30,2,6.156,ACTIVE,216.45,356.78,59.917,1503257403,"201051344000955","219011344069620",26.98,44.50,0,331.53,417.49,168.1,160.4,0.804,818027.0,818027.0,18974,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257412,2373347.00
08/20/2017 15:30,2,3.783,ACTIVE,213.06,404.27,59.959,1503257403,"274151322000094","219011344069620",37.51,51.30,0,381.42,451.46,143.2,136.2,0.557,881187.1,881187.1,19265,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257413,2373348.00
08/20/2017 15:30,2,6.254,ACTIVE,218.48,357.98,59.965,1503257403,"201051344000579","219011344069620",27.02,47.00,0,333.63,418.09,171.1,163.2,0.804,828427.4,828427.4,18973,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257414,2373349.00
08/20/2017 15:30,2,6.270,ACTIVE,216.22,357.08,59.981,1503257403,"201051344000890","219011344069620",26.98,46.80,0,330.33,418.70,171.2,163.3,0.787,812123.1,812123.1,18975,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257416,2373350.00
08/20/2017 15:30,2,6.314,ACTIVE,217.13,358.28,59.970,1503257403,"201051344000438","219011344069620",27.14,45.80,0,333.03,418.39,173.5,165.6,0.826,814359.9,814359.9,18957,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257417,2373351.00
08/20/2017 15:30,2,6.268,ACTIVE,216.67,352.27,59.944,1503257403,"201051344000417","219011344069620",17.87,45.30,0,318.00,391.94,113.5,107.6,0.544,723731.7,723731.7,19006,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257418,2373352.00
08/20/2017 15:30,2,6.068,ACTIVE,212.83,355.88,59.954,1503257403,"274151322000083","219011344069620",26.88,57.00,0,327.62,393.15,165.1,157.4,0.667,1054453.4,1054453.4,18870,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257419,2373353.00
08/20/2017 15:30,2,6.428,ACTIVE,214.19,351.97,59.944,1503257403,"274151322000076","219011344069620",27.81,56.30,0,328.82,395.25,181.1,172.9,0.703,1125978.3,1125978.3,18856,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257420,2373354.00
08/20/2017 15:30,2,6.828,ACTIVE,217.58,360.08,59.970,1503257403,"201051344000868","219011344069620",27.12,42.50,0,331.53,418.39,187.5,179.0,0.853,808427.6,808427.6,18987,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257420,2373355.00
08/20/2017 15:30,2,6.697,ACTIVE,213.06,346.56,59.981,1503257403,"274151322000095","219011344069620",27.17,57.30,0,327.62,396.45,184.3,175.9,0.707,1115100.5,1115100.5,18880,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257421,2373356.00
08/20/2017 15:30,2,6.682,ACTIVE,218.93,356.48,59.975,1503257403,"201051344000988","219011344069620",17.91,43.00,0,317.40,394.65,121.1,115.0,0.561,695866.3,695866.3,18959,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257422,2373357.00
08/20/2017 15:30,2,7.080,ACTIVE,218.03,361.59,59.965,1503257403,"201051344001025","219011344069620",27.02,43.80,0,332.73,419.00,193.7,185.1,0.879,815442.4,815442.4,18959,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257423,2373358.00
08/20/2017 15:30,2,7.100,ACTIVE,219.16,362.19,59.959,1503257403,"201051344000458","219011344069620",26.46,46.60,0,333.93,418.09,190.2,181.7,0.906,819476.2,819476.2,18954,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257424,2373359.00
08/20/2017 15:30,2,7.014,ACTIVE,219.61,363.69,59.970,1503257403,"201051344000853","219011344069620",27.08,45.50,0,335.74,420.50,192.3,183.7,0.897,820908.6,820908.6,18981,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257425,2373360.00
08/20/2017 15:30,2,7.047,ACTIVE,216.67,360.38,59.965,1503257403,"201051344000685","219011344069620",26.98,44.80,0,330.33,417.79,192.6,184.0,0.932,814166.1,814166.1,18998,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257426,2373361.00
08/20/2017 15:30,2,7.068,ACTIVE,218.03,361.59,59.965,1503257403,"201051344000917","219011344069620",27.08,43.80,0,332.13,417.79,193.8,185.1,0.919,810875.8,810875.8,18992,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257427,2373362.00
08/20/2017 15:30,2,7.102,ACTIVE,216.90,360.08,59.965,1503257403,"201051344001145","219011344069620",26.82,43.40,0,330.93,418.09,193.0,184.3,0.884,818896.0,818896.0,18977,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257428,2373363.00
08/20/2017 15:30,2,7.100,ACTIVE,218.48,361.89,59.970,1503257403,"201051344000651","219011344069620",26.84,42.80,0,333.33,417.19,193.0,184.3,0.875,807905.7,807905.7,18967,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257429,2373364.00
08/20/2017 15:30,2,6.312,ACTIVE,213.51,367.00,59.981,1503257403,"274151322000088","219011344069620",26.50,50.40,0,328.52,391.64,169.2,161.4,0.654,1011938.0,1011938.0,18868,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257429,2373365.00
08/20/2017 15:30,2,4.311,ACTIVE,214.41,404.27,59.965,1503257403,"274151322000068","219011344069620",37.29,51.30,0,380.22,454.16,162.8,155.2,0.636,882115.1,882115.1,19278,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257430,2373366.00
08/20/2017 15:30,2,6.859,ACTIVE,218.03,359.78,59.949,1503257403,"201051344001135","219011344069620",27.06,44.30,0,330.93,418.09,188.0,179.5,0.866,803475.5,803475.5,18933,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257431,2373367.00
08/20/2017 15:30,2,6.980,ACTIVE,217.13,360.38,59.970,1503257403,"201051344000594","219011344069620",26.44,49.00,0,330.33,418.39,187.0,178.6,0.853,822957.4,822957.4,18964,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257432,2373368.00
08/20/2017 15:30,2,6.980,ACTIVE,218.03,361.29,59.928,1503257403,"201051344001203","219011344069620",27.00,43.00,0,333.33,418.09,190.8,182.2,0.902,813514.5,813514.5,18996,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257433,2373369.00
08/20/2017 15:30,2,6.299,ACTIVE,213.51,360.69,59.959,1503257403,"274151322000054","219011344069620",25.45,54.00,0,327.02,390.74,162.3,154.7,0.610,1027702.9,1027702.9,18844,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257434,2373370.00
08/20/2017 15:30,2,7.031,ACTIVE,218.03,360.08,59.965,1503257403,"201051344000867","219011344069620",26.80,46.20,0,333.03,417.49,190.8,182.3,0.871,807141.9,807141.9,18996,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257435,2373371.00
08/20/2017 15:30,2,6.850,ACTIVE,218.03,361.29,59.959,1503257403,"201051344001093","219011344069620",27.43,41.30,0,331.53,416.89,190.4,181.8,0.875,810881.9,810881.9,18999,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257436,2373372.00
08/20/2017 15:30,2,7.131,ACTIVE,218.71,364.29,59.965,1503257403,"201051344000900","219011344069620",27.17,43.20,0,333.63,419.00,196.2,187.4,0.888,829153.6,829153.6,18999,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257437,2373373.00
08/20/2017 15:30,2,7.070,ACTIVE,218.71,364.59,59.970,1503257403,"201051344000648","219011344069620",26.42,43.80,0,334.54,416.89,189.4,180.9,0.888,815482.6,815482.6,18970,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257438,2373374.00
08/20/2017 15:30,2,7.092,ACTIVE,218.93,362.19,59.959,1503257403,"201051344000569","219011344069620",26.86,45.50,0,331.83,418.70,192.8,184.2,0.906,830750.4,830750.4,18939,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257439,2373375.00
08/20/2017 15:30,2,7.043,ACTIVE,219.16,364.89,59.965,1503257403,"201051344000983","219011344069620",27.29,45.80,0,333.33,418.09,194.6,185.9,0.915,821634.7,821634.7,18973,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257439,2373376.00
08/20/2017 15:30,2,7.100,ACTIVE,219.16,362.79,59.970,1503257403,"201051344001158","219011344069620",26.68,45.80,0,333.93,416.89,191.8,183.2,0.906,805480.1,805480.1,18977,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257440,2373377.00
08/20/2017 15:30,2,7.070,ACTIVE,218.93,362.19,60.007,1503257403,"201051344000576","219011344069620",26.78,43.80,0,333.03,418.09,191.7,183.1,0.897,820030.1,820030.1,18990,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257441,2373378.00
08/20/2017 15:30,2,6.461,ACTIVE,213.51,359.18,59.959,1503257403,"274151322000087","219011344069620",26.56,60.30,0,327.92,390.44,173.7,165.7,0.650,1003095.5,1003095.5,19102,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503257442,2373379.00
08/20/2017 15:45,2,2.268,ACTIVE,213.51,353.47,60.007,1503258303,"201051344000645","219011344069620",26.08,45.00,0,321.01,406.07,59.9,55.9,0.508,818970.5,818970.5,18961,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258305,2373380.00
08/20/2017 15:45,2,2.061,ACTIVE,211.25,354.07,59.970,1503258303,"274151322000085","219011344069620",24.91,52.80,0,330.93,381.73,52.0,48.3,0.358,1022317.3,1022317.3,18862,0,0,0,L,1151911521,0,122.46,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258305,2373381.00
08/20/2017 15:45,2,2.307,ACTIVE,213.74,354.97,59.954,1503258303,"201051344000633","219011344069620",26.42,45.50,0,320.41,406.97,61.8,57.7,0.535,806144.9,806144.9,19012,0,0,0,L,1122011218,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258306,2373382.00
08/20/2017 15:45,2,2.314,ACTIVE,213.74,354.67,59.917,1503258303,"201051344000469","219011344069620",26.60,41.80,0,318.91,407.87,62.4,58.3,0.544,810148.6,810148.6,18977,0,0,0,L,1122011218,0,121.10,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258307,2373383.00
08/20/2017 15:45,2,2.354,ACTIVE,212.83,353.47,59.949,1503258303,"201051344000646","219011344069620",26.26,45.80,0,319.51,402.16,62.7,58.6,0.544,804392.5,804392.5,18966,0,0,0,L,1122011218,0,122.23,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258308,2373384.00
08/20/2017 15:45,2,2.209,ACTIVE,210.80,355.28,59.933,1503258303,"274151322000052","219011344069620",26.24,52.80,0,329.13,385.63,58.7,54.7,0.407,1065288.3,1065288.3,18853,0,0,0,L,1151911521,0,121.10,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258309,2373385.00
08/20/2017 15:45,2,2.455,ACTIVE,213.74,354.97,60.002,1503258303,"201051344000585","219011344069620",26.82,44.00,0,320.71,407.57,66.6,62.4,0.544,818590.8,818590.8,18963,0,0,0,L,1122011218,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258310,2373386.00
08/20/2017 15:45,2,2.320,ACTIVE,212.83,351.67,60.012,1503258303,"201051344001230","219011344069620",26.84,44.80,0,320.71,400.96,63.1,59.0,0.535,808839.5,808839.5,19006,0,0,0,L,1122011218,0,122.23,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258311,2373387.00
08/20/2017 15:45,2,2.383,ACTIVE,213.96,355.58,59.975,1503258303,"201051344000582","219011344069620",26.58,42.80,0,320.41,407.27,64.1,60.0,0.539,797765.7,797765.7,18950,0,0,0,L,1122011218,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258312,2373388.00
08/20/2017 15:45,2,2.414,ACTIVE,213.06,353.77,59.938,1503258303,"201051344000955","219011344069620",26.64,45.00,0,318.91,400.36,65.1,60.9,0.552,818068.1,818068.1,18975,0,0,0,L,1122011218,0,121.55,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258313,2373389.00
08/20/2017 15:45,2,1.490,ACTIVE,211.03,404.27,59.928,1503258303,"274151322000094","219011344069620",36.42,50.40,0,331.83,438.53,55.5,51.6,0.389,881222.3,881222.3,19266,0,0,0,L,1151911521,0,120.88,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258313,2373390.00
08/20/2017 15:45,2,2.672,ACTIVE,213.74,357.38,59.959,1503258303,"201051344000579","219011344069620",26.84,47.30,0,321.31,407.27,72.6,68.2,0.614,828469.0,828469.0,18974,0,0,0,L,1122011218,0,121.55,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258314,2373391.00
08/20/2017 15:45,2,2.664,ACTIVE,213.29,355.88,59.986,1503258303,"201051344000890","219011344069620",26.68,46.80,0,321.91,400.96,72.0,67.6,0.592,812164.4,812164.4,18976,0,0,0,L,1122011218,0,122.46,120.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258315,2373392.00
08/20/2017 15:45,2,2.553,ACTIVE,213.74,356.78,59.981,1503258303,"201051344000438","219011344069620",26.42,45.80,0,320.71,405.47,68.4,64.1,0.588,814400.9,814400.9,18958,0,0,0,L,1122011218,0,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258316,2373393.00
08/20/2017 15:45,2,2.463,ACTIVE,213.29,349.56,59.928,1503258303,"201051344000417","219011344069620",17.91,45.50,0,319.51,382.03,44.6,41.2,0.384,723757.7,723757.7,19007,0,0,0,L,1122011218,0,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258317,2373394.00
08/20/2017 15:45,2,2.422,ACTIVE,210.80,353.17,59.949,1503258303,"274151322000083","219011344069620",26.80,55.80,0,329.73,385.33,65.8,61.6,0.464,1054491.1,1054491.1,18871,0,0,0,L,1151911521,0,121.55,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258318,2373395.00
08/20/2017 15:45,2,2.779,ACTIVE,211.70,351.67,59.933,1503258303,"274151322000076","219011344069620",26.82,55.80,0,330.63,387.74,75.5,71.0,0.530,1126019.0,1126019.0,18857,0,0,0,L,1151911521,0,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258319,2373396.00
08/20/2017 15:45,2,2.699,ACTIVE,213.29,355.58,59.949,1503258303,"201051344000868","219011344069620",26.34,42.50,0,320.41,406.67,72.0,67.6,0.597,808469.0,808469.0,18988,0,0,0,L,1122011218,0,121.33,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258320,2373397.00
08/20/2017 15:45,2,2.553,ACTIVE,210.80,360.08,59.949,1503258303,"274151322000095","219011344069620",26.98,56.50,0,329.13,388.04,69.7,65.4,0.495,1115141.0,1115141.0,18881,0,0,0,L,1151911521,0,121.55,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258321,2373398.00
08/20/2017 15:45,2,2.443,ACTIVE,213.96,351.67,59.949,1503258303,"201051344000988","219011344069620",18.03,43.20,0,317.40,386.23,44.6,41.2,0.380,695892.4,695892.4,18960,0,0,0,L,1122011218,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258322,2373399.00
08/20/2017 15:45,2,2.682,ACTIVE,213.74,356.78,59.965,1503258303,"201051344001025","219011344069620",26.70,44.30,0,322.81,406.67,72.5,68.1,0.597,815484.4,815484.4,18960,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258323,2373400.00
08/20/2017 15:45,2,2.658,ACTIVE,213.96,357.98,59.959,1503258303,"201051344000458","219011344069620",26.50,46.40,0,318.61,406.67,71.4,67.0,0.619,819517.2,819517.2,18955,0,0,0,L,1122011218,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258324,2373401.00
08/20/2017 15:45,2,2.732,ACTIVE,214.64,358.28,59.965,1503258303,"201051344000853","219011344069620",26.44,45.00,0,320.11,406.37,73.2,68.7,0.632,820949.7,820949.7,18982,0,0,0,L,1122011218,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258325,2373402.00
08/20/2017 15:45,2,2.631,ACTIVE,213.51,357.68,59.959,1503258303,"201051344000685","219011344069620",27.15,44.50,0,318.00,402.46,72.4,68.0,0.641,814207.3,814207.3,18999,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258325,2373403.00
08/20/2017 15:45,2,2.664,ACTIVE,213.74,357.68,59.954,1503258303,"201051344000917","219011344069620",26.66,43.40,0,321.31,404.87,71.9,67.5,0.605,810917.2,810917.2,18993,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258326,2373404.00
08/20/2017 15:45,2,2.615,ACTIVE,213.51,356.48,59.991,1503258303,"201051344001145","219011344069620",26.78,43.40,0,323.11,401.86,71.0,66.6,0.592,818937.1,818937.1,18978,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258327,2373405.00
08/20/2017 15:45,2,2.615,ACTIVE,214.19,357.98,59.959,1503258303,"201051344000651","219011344069620",26.80,42.80,0,323.11,406.67,71.1,66.7,0.597,807947.1,807947.1,18968,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258328,2373406.00
08/20/2017 15:45,2,2.379,ACTIVE,210.57,344.15,59.938,1503258303,"274151322000088","219011344069620",26.38,49.30,0,328.82,384.73,63.6,59.5,0.442,1011974.4,1011974.4,18869,0,0,0,L,1151911521,0,121.55,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258329,2373407.00
08/20/2017 15:45,2,1.641,ACTIVE,211.48,400.96,59.949,1503258303,"274151322000068","219011344069620",35.88,50.20,0,332.43,446.95,59.5,55.6,0.415,882150.1,882150.1,19279,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258330,2373408.00
08/20/2017 15:45,2,2.678,ACTIVE,213.51,355.88,59.917,1503258303,"201051344001135","219011344069620",26.70,44.00,0,321.91,403.37,72.4,68.0,0.601,803516.6,803516.6,18934,0,0,0,L,1122011218,0,122.23,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258331,2373409.00
08/20/2017 15:45,2,2.676,ACTIVE,213.06,356.78,60.007,1503258303,"201051344000594","219011344069620",26.50,48.80,0,320.11,402.77,71.8,67.4,0.601,822998.2,822998.2,18965,0,0,0,L,1122011218,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258332,2373410.00
08/20/2017 15:45,2,2.684,ACTIVE,213.96,357.08,60.018,1503258303,"201051344001203","219011344069620",26.92,42.80,0,321.01,407.27,73.2,68.7,0.619,813556.0,813556.0,18997,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258333,2373411.00
08/20/2017 15:45,2,2.451,ACTIVE,210.80,349.26,59.954,1503258303,"274151322000054","219011344069620",25.25,52.50,0,328.82,384.13,62.7,58.6,0.451,1027737.9,1027737.9,18845,0,0,0,L,1151911521,0,121.33,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258334,2373412.00
08/20/2017 15:45,2,2.939,ACTIVE,213.74,357.68,59.954,1503258303,"201051344000867","219011344069620",26.98,47.00,0,321.01,405.17,80.4,75.6,0.384,807182.8,807182.8,18997,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258335,2373413.00
08/20/2017 15:45,2,2.961,ACTIVE,214.41,349.26,59.944,1503258303,"201051344001093","219011344069620",27.14,41.00,0,321.01,406.37,81.4,76.7,0.376,810922.5,810922.5,19000,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258336,2373414.00
08/20/2017 15:45,2,2.740,ACTIVE,213.96,356.18,59.959,1503258303,"201051344000900","219011344069620",27.25,43.20,0,318.30,408.48,75.7,71.1,0.623,829195.1,829195.1,19000,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258337,2373415.00
08/20/2017 15:45,2,2.719,ACTIVE,213.74,357.08,59.975,1503258303,"201051344000648","219011344069620",26.62,44.00,0,319.21,406.97,73.3,68.8,0.623,815522.5,815522.5,18971,0,0,0,L,1122011218,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258338,2373416.00
08/20/2017 15:45,2,2.949,ACTIVE,213.96,358.88,59.959,1503258303,"201051344000569","219011344069620",26.68,44.80,0,319.21,408.18,79.8,75.1,0.685,830791.0,830791.0,18940,0,0,0,L,1122011218,0,121.33,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258339,2373417.00
08/20/2017 15:45,2,3.207,ACTIVE,214.64,346.56,59.975,1503258303,"201051344000983","219011344069620",27.29,45.80,0,318.91,408.18,88.6,83.6,0.420,821675.7,821675.7,18974,0,0,0,L,1122011218,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258340,2373418.00
08/20/2017 15:45,2,3.182,ACTIVE,214.64,346.56,59.970,1503258303,"201051344001158","219011344069620",26.34,45.80,0,320.11,407.27,84.8,80.0,0.402,805520.3,805520.3,18978,0,0,0,L,1122011218,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258340,2373419.00
08/20/2017 15:45,2,3.713,ACTIVE,215.32,351.37,59.938,1503258303,"201051344000576","219011344069620",26.04,43.20,0,319.81,406.97,98.3,92.9,0.495,820070.2,820070.2,18991,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258341,2373420.00
08/20/2017 15:45,2,3.115,ACTIVE,211.93,350.47,59.944,1503258303,"274151322000087","219011344069620",25.94,59.80,0,330.93,383.83,82.1,77.3,0.296,1003131.9,1003131.9,19103,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503258342,2373421.00
08/20/2017 16:00,2,1.422,ACTIVE,213.06,346.56,59.949,1503259203,"201051344000645","219011344069620",26.74,43.00,0,319.81,409.38,38.5,35.3,0.323,818998.4,818998.4,18962,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259204,2373422.00
08/20/2017 16:00,2,1.299,ACTIVE,210.80,345.06,59.986,1503259203,"274151322000085","219011344069620",25.43,49.50,0,326.12,383.83,33.4,30.3,0.225,1022340.8,1022340.8,18863,0,0,0,L,1151911521,0,121.78,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259205,2373423.00
08/20/2017 16:00,2,1.463,ACTIVE,212.83,347.46,59.991,1503259203,"201051344000633","219011344069620",26.54,43.40,0,316.80,410.28,39.4,36.1,0.331,806173.1,806173.1,19013,0,0,0,L,1122011218,0,121.33,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259206,2373424.00
08/20/2017 16:00,2,1.443,ACTIVE,212.83,346.56,59.996,1503259203,"201051344000469","219011344069620",26.82,40.20,0,314.70,411.18,39.2,35.9,0.340,810176.9,810176.9,18978,0,0,0,L,1122011218,0,120.65,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259207,2373425.00
08/20/2017 16:00,2,1.451,ACTIVE,212.38,345.66,59.991,1503259203,"201051344000646","219011344069620",26.72,43.80,0,315.90,405.77,39.3,36.0,0.331,804420.8,804420.8,18967,0,0,0,L,1122011218,0,122.01,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259208,2373426.00
08/20/2017 16:00,2,1.340,ACTIVE,210.80,346.86,59.991,1503259203,"274151322000052","219011344069620",26.62,48.50,0,326.12,387.14,36.1,32.9,0.252,1065313.9,1065313.9,18854,0,0,0,L,1151911521,0,121.10,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259209,2373427.00
08/20/2017 16:00,2,1.484,ACTIVE,213.06,346.86,59.996,1503259203,"201051344000585","219011344069620",27.23,42.00,0,316.50,411.18,40.9,37.6,0.327,818619.9,818619.9,18964,0,0,0,L,1122011218,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259210,2373428.00
08/20/2017 16:00,2,1.422,ACTIVE,212.38,344.76,59.996,1503259203,"201051344001230","219011344069620",26.74,43.00,0,316.20,403.97,38.5,35.3,0.314,808867.6,808867.6,19007,0,0,0,L,1122011218,0,121.78,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259210,2373429.00
08/20/2017 16:00,2,1.387,ACTIVE,213.29,346.86,59.949,1503259203,"201051344000582","219011344069620",27.06,40.80,0,316.20,411.48,38.0,34.8,0.318,797793.8,797793.8,18951,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259211,2373430.00
08/20/2017 16:00,2,1.447,ACTIVE,212.38,345.66,59.996,1503259203,"201051344000955","219011344069620",26.72,43.00,0,317.40,403.67,39.1,35.9,0.327,818096.1,818096.1,18976,0,0,0,L,1122011218,0,121.33,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259212,2373431.00
08/20/2017 16:00,2,0.848,ACTIVE,210.80,396.15,60.002,1503259203,"274151322000094","219011344069620",36.66,47.50,0,331.53,445.15,31.5,28.5,0.212,881245.8,881245.8,19267,0,0,0,L,1151911521,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259213,2373432.00
08/20/2017 16:00,2,1.451,ACTIVE,212.38,345.36,60.039,1503259203,"201051344000579","219011344069620",26.76,45.00,0,317.40,410.88,39.4,36.1,0.323,828497.5,828497.5,18975,0,0,0,L,1122011218,0,120.88,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259214,2373433.00
08/20/2017 16:00,2,1.426,ACTIVE,212.38,344.45,60.002,1503259203,"201051344000890","219011344069620",26.86,44.80,0,317.40,404.57,38.9,35.6,0.314,812192.6,812192.6,18977,0,0,0,L,1122011218,0,122.01,120.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259215,2373434.00
08/20/2017 16:00,2,1.393,ACTIVE,212.83,346.26,60.007,1503259203,"201051344000438","219011344069620",26.72,43.60,0,317.40,409.38,37.7,34.5,0.318,814428.9,814428.9,18959,0,0,0,L,1122011218,0,122.01,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259216,2373435.00
08/20/2017 16:00,2,1.342,ACTIVE,212.61,342.05,60.007,1503259203,"201051344000417","219011344069620",17.95,43.60,0,317.70,391.04,24.4,21.6,0.199,723775.5,723775.5,19008,0,0,0,L,1122011218,0,121.55,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259217,2373436.00
08/20/2017 16:00,2,1.268,ACTIVE,210.57,343.85,60.002,1503259203,"274151322000083","219011344069620",26.54,51.50,0,324.92,386.53,34.1,31.0,0.234,1054516.5,1054516.5,18872,0,0,0,L,1151911521,0,121.33,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259218,2373437.00
08/20/2017 16:00,2,1.348,ACTIVE,211.25,345.06,60.002,1503259203,"274151322000076","219011344069620",27.29,50.60,0,328.52,390.14,37.2,34.0,0.261,1126046.5,1126046.5,18858,0,0,0,L,1151911521,0,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259219,2373438.00
08/20/2017 16:00,2,1.439,ACTIVE,212.16,345.06,60.007,1503259203,"201051344000868","219011344069620",26.20,40.80,0,318.00,409.68,38.2,35.0,0.309,808497.2,808497.2,18989,0,0,0,L,1122011218,0,120.88,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259220,2373439.00
08/20/2017 16:00,2,1.311,ACTIVE,210.35,347.16,60.007,1503259203,"274151322000095","219011344069620",26.98,51.50,0,326.12,389.84,35.9,32.7,0.265,1115168.2,1115168.2,18882,0,0,0,L,1151911521,0,121.55,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259221,2373440.00
08/20/2017 16:00,2,1.309,ACTIVE,212.61,343.85,60.012,1503259203,"201051344000988","219011344069620",17.91,41.50,0,316.50,391.34,23.8,21.0,0.203,695910.4,695910.4,18961,0,0,0,L,1122011218,0,120.88,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259222,2373441.00
08/20/2017 16:00,2,1.408,ACTIVE,212.61,344.76,60.007,1503259203,"201051344001025","219011344069620",26.58,41.80,0,318.00,410.58,37.9,34.6,0.305,815513.2,815513.2,18961,0,0,0,L,1122011218,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259223,2373442.00
08/20/2017 16:00,2,1.340,ACTIVE,212.38,344.15,60.007,1503259203,"201051344000458","219011344069620",26.88,44.30,0,317.10,410.58,36.5,33.3,0.318,819545.2,819545.2,18956,0,0,0,L,1122011218,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259223,2373443.00
08/20/2017 16:00,2,1.365,ACTIVE,213.06,346.26,60.002,1503259203,"201051344000853","219011344069620",26.42,43.20,0,317.70,409.68,36.6,33.4,0.309,820977.9,820977.9,18983,0,0,0,L,1122011218,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259224,2373444.00
08/20/2017 16:00,2,1.328,ACTIVE,212.83,345.66,60.007,1503259203,"201051344000685","219011344069620",26.60,43.00,0,315.30,404.87,35.8,32.6,0.314,814235.4,814235.4,19000,0,0,0,L,1122011218,0,122.46,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259225,2373445.00
08/20/2017 16:00,2,1.340,ACTIVE,212.83,345.66,60.039,1503259203,"201051344000917","219011344069620",26.80,41.30,0,319.21,409.98,36.4,33.2,0.301,810945.4,810945.4,18994,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259226,2373446.00
08/20/2017 16:00,2,1.316,ACTIVE,212.83,344.15,60.002,1503259203,"201051344001145","219011344069620",27.14,41.50,0,319.81,405.77,36.2,33.1,0.287,818965.3,818965.3,18979,0,0,0,L,1122011218,0,121.78,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259227,2373447.00
08/20/2017 16:00,2,1.334,ACTIVE,213.06,345.96,60.002,1503259203,"201051344000651","219011344069620",26.80,40.60,0,318.30,410.58,36.2,33.0,0.301,807975.4,807975.4,18969,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259228,2373448.00
08/20/2017 16:00,2,1.205,ACTIVE,210.12,343.25,60.002,1503259203,"274151322000088","219011344069620",25.98,46.60,0,325.82,386.23,31.7,28.7,0.217,1011999.0,1011999.0,18870,0,0,0,L,1151911521,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259229,2373449.00
08/20/2017 16:00,2,0.807,ACTIVE,211.25,399.76,59.991,1503259203,"274151322000068","219011344069620",36.86,47.00,0,331.83,447.85,30.1,27.2,0.199,882173.7,882173.7,19280,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259230,2373450.00
