ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 16:00,2,1.385,ACTIVE,212.38,344.45,59.991,1503259203,"201051344001135","219011344069620",26.74,42.50,0,318.91,409.68,37.5,34.3,0.301,803544.9,803544.9,18935,0,0,0,L,1122011218,0,121.78,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259231,2373451.00
08/20/2017 16:00,2,1.344,ACTIVE,211.93,343.25,59.991,1503259203,"201051344000594","219011344069620",26.48,46.40,0,317.10,405.77,36.0,32.8,0.305,823026.4,823026.4,18966,0,0,0,L,1122011218,0,120.88,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259231,2373452.00
08/20/2017 16:00,2,1.355,ACTIVE,212.83,344.76,59.996,1503259203,"201051344001203","219011344069620",27.08,40.60,0,317.70,410.28,37.2,33.9,0.301,813584.6,813584.6,18998,0,0,0,L,1122011218,0,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259232,2373453.00
08/20/2017 16:00,2,1.199,ACTIVE,210.57,339.65,59.996,1503259203,"274151322000054","219011344069620",25.19,49.50,0,324.02,385.63,30.6,27.6,0.217,1027761.6,1027761.6,18846,0,0,0,L,1151911521,0,121.55,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259233,2373454.00
08/20/2017 16:00,2,1.342,ACTIVE,212.38,342.95,60.002,1503259203,"201051344000867","219011344069620",26.94,44.30,0,318.00,409.38,36.6,33.4,0.287,807211.0,807211.0,18998,0,0,0,L,1122011218,0,121.10,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259234,2373455.00
08/20/2017 16:00,2,1.270,ACTIVE,212.83,345.66,59.996,1503259203,"201051344001093","219011344069620",27.41,39.00,0,318.61,409.98,35.3,32.1,0.292,810950.4,810950.4,19001,0,0,0,L,1122011218,0,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259235,2373456.00
08/20/2017 16:00,2,1.334,ACTIVE,212.38,344.45,59.991,1503259203,"201051344000900","219011344069620",26.72,41.80,0,318.00,411.18,36.1,32.9,0.292,829223.7,829223.7,19001,0,0,0,L,1122011218,0,121.10,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259236,2373457.00
08/20/2017 16:00,2,1.277,ACTIVE,212.61,343.85,59.991,1503259203,"201051344000648","219011344069620",26.68,41.80,0,317.40,410.28,34.5,31.4,0.292,815549.9,815549.9,18972,0,0,0,L,1122011218,0,120.65,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259237,2373458.00
08/20/2017 16:00,2,1.301,ACTIVE,212.38,344.45,60.002,1503259203,"201051344000569","219011344069620",26.54,43.40,0,318.30,410.28,35.0,31.8,0.292,830818.9,830818.9,18941,0,0,0,L,1122011218,0,120.42,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259238,2373459.00
08/20/2017 16:00,2,1.316,ACTIVE,212.38,344.45,59.991,1503259203,"201051344000983","219011344069620",27.19,43.80,0,318.61,411.78,36.3,33.1,0.296,821704.0,821704.0,18975,0,0,0,L,1122011218,0,121.10,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259239,2373460.00
08/20/2017 16:00,2,1.303,ACTIVE,212.38,343.85,60.039,1503259203,"201051344001158","219011344069620",26.42,43.60,0,317.70,410.28,34.9,31.7,0.287,805548.0,805548.0,18979,0,0,0,L,1122011218,0,120.65,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259240,2373461.00
08/20/2017 16:00,2,1.244,ACTIVE,212.38,345.36,59.954,1503259203,"201051344000576","219011344069620",26.62,41.80,0,317.70,409.98,33.6,30.5,0.287,820097.7,820097.7,18992,0,0,0,L,1122011218,0,121.10,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259241,2373462.00
08/20/2017 16:00,2,1.148,ACTIVE,211.03,338.14,59.991,1503259203,"274151322000087","219011344069620",26.30,55.50,0,327.02,384.73,30.6,27.6,0.194,1003156.6,1003156.6,19104,0,0,0,L,1151911521,0,121.55,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503259242,2373463.00
08/20/2017 16:15,2,0.787,ACTIVE,212.61,340.25,59.959,1503260103,"201051344000645","219011344069620",26.80,38.60,0,330.63,363.69,21.4,18.7,0.168,819004.0,819004.0,18963,0,0,0,L,1122011218,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260104,2373464.00
08/20/2017 16:15,2,0.672,ACTIVE,211.03,336.64,59.970,1503260103,"274151322000085","219011344069620",26.14,43.80,0,327.02,352.27,17.8,15.2,0.102,1022345.4,1022345.4,18864,0,0,0,L,1151911521,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260105,2373465.00
08/20/2017 16:15,2,0.803,ACTIVE,212.61,341.45,59.954,1503260103,"201051344000633","219011344069620",27.45,39.00,0,330.93,365.19,22.4,19.6,0.177,806178.9,806178.9,19014,0,0,0,L,1122011218,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260106,2373466.00
08/20/2017 16:15,2,0.803,ACTIVE,212.38,340.55,59.975,1503260103,"201051344000469","219011344069620",27.41,35.40,0,329.43,364.59,22.3,19.6,0.177,810182.7,810182.7,18979,0,0,0,L,1122011218,0,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260107,2373467.00
08/20/2017 16:15,2,0.818,ACTIVE,211.93,339.65,59.965,1503260103,"201051344000646","219011344069620",27.37,39.30,0,329.73,363.69,22.7,20.0,0.172,804426.6,804426.6,18968,0,0,0,L,1122011218,0,121.78,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260107,2373468.00
08/20/2017 16:15,2,0.727,ACTIVE,210.57,336.94,59.970,1503260103,"274151322000052","219011344069620",26.56,43.80,0,329.13,355.28,19.6,17.0,0.115,1065319.0,1065319.0,18855,0,0,0,L,1151911521,0,121.10,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260108,2373469.00
08/20/2017 16:15,2,0.869,ACTIVE,212.61,341.45,59.975,1503260103,"201051344000585","219011344069620",27.87,37.50,0,330.93,363.39,24.6,21.8,0.181,818626.1,818626.1,18965,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260109,2373470.00
08/20/2017 16:15,2,0.803,ACTIVE,212.16,340.25,59.970,1503260103,"201051344001230","219011344069620",27.33,38.40,0,329.13,361.59,22.2,19.6,0.168,808873.3,808873.3,19008,0,0,0,L,1122011218,0,121.78,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260110,2373471.00
08/20/2017 16:15,2,0.795,ACTIVE,212.83,341.15,59.981,1503260103,"201051344000582","219011344069620",27.35,36.50,0,331.23,363.69,22.1,19.4,0.172,797799.4,797799.4,18952,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260111,2373472.00
08/20/2017 16:15,2,0.826,ACTIVE,212.16,339.34,59.975,1503260103,"201051344000955","219011344069620",27.51,38.20,0,329.43,363.09,23.1,20.4,0.172,818102.0,818102.0,18977,0,0,0,L,1122011218,0,121.10,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260112,2373473.00
08/20/2017 16:15,2,0.471,ACTIVE,210.80,381.12,59.965,1503260103,"274151322000094","219011344069620",35.31,43.40,0,332.13,410.58,16.8,14.3,0.110,881250.1,881250.1,19268,0,0,0,L,1151911521,0,121.33,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260113,2373474.00
08/20/2017 16:15,2,0.852,ACTIVE,212.16,339.95,59.981,1503260103,"201051344000579","219011344069620",27.67,40.60,0,329.43,362.79,23.9,21.1,0.177,828503.5,828503.5,18976,0,0,0,L,1122011218,0,120.88,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260114,2373475.00
08/20/2017 16:15,2,0.852,ACTIVE,212.16,339.34,59.970,1503260103,"201051344000890","219011344069620",27.10,40.60,0,330.03,362.79,23.4,20.7,0.177,812198.5,812198.5,18978,0,0,0,L,1122011218,0,121.78,120.42,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260115,2373476.00
08/20/2017 16:15,2,0.811,ACTIVE,212.61,340.85,59.991,1503260103,"201051344000438","219011344069620",27.41,38.80,0,332.13,363.69,22.6,19.8,0.181,814434.5,814434.5,18960,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260116,2373477.00
08/20/2017 16:15,2,0.814,ACTIVE,212.61,338.74,59.975,1503260103,"201051344000417","219011344069620",18.11,39.80,0,330.93,354.37,14.9,12.5,0.110,723779.1,723779.1,19009,0,0,0,L,1122011218,0,121.55,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260117,2373478.00
08/20/2017 16:15,2,0.715,ACTIVE,210.57,335.44,59.954,1503260103,"274151322000083","219011344069620",26.68,46.20,0,328.22,352.57,19.3,16.7,0.133,1054521.4,1054521.4,18873,0,0,0,L,1151911521,0,121.10,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260118,2373479.00
08/20/2017 16:15,2,0.764,ACTIVE,211.25,338.44,59.965,1503260103,"274151322000076","219011344069620",27.37,44.30,0,330.33,354.07,21.2,18.5,0.141,1126051.9,1126051.9,18859,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260119,2373480.00
08/20/2017 16:15,2,0.867,ACTIVE,211.93,339.65,59.975,1503260103,"201051344000868","219011344069620",27.02,36.30,0,327.92,361.29,23.8,21.0,0.181,808503.2,808503.2,18990,0,0,0,L,1122011218,0,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260120,2373481.00
08/20/2017 16:15,2,0.748,ACTIVE,210.57,338.74,59.975,1503260103,"274151322000095","219011344069620",27.14,45.30,0,329.73,352.87,20.6,17.9,0.133,1115173.5,1115173.5,18883,0,0,0,L,1151911521,0,121.78,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260121,2373482.00
08/20/2017 16:15,2,0.822,ACTIVE,212.16,339.65,59.933,1503260103,"201051344000988","219011344069620",17.93,37.80,0,330.93,355.28,14.9,12.5,0.119,695913.8,695913.8,18962,0,0,0,L,1122011218,0,120.65,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260122,2373483.00
08/20/2017 16:15,2,0.861,ACTIVE,212.61,340.25,60.012,1503260103,"201051344001025","219011344069620",27.39,37.80,0,329.73,362.79,23.9,21.2,0.186,815519.0,815519.0,18962,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260122,2373484.00
08/20/2017 16:15,2,0.840,ACTIVE,212.16,339.95,59.965,1503260103,"201051344000458","219011344069620",27.12,39.80,0,330.63,361.59,23.1,20.4,0.190,819550.8,819550.8,18957,0,0,0,L,1122011218,0,121.10,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260123,2373485.00
08/20/2017 16:15,2,0.848,ACTIVE,212.83,341.45,59.970,1503260103,"201051344000853","219011344069620",27.06,38.40,0,332.73,363.09,23.3,20.5,0.186,820983.5,820983.5,18984,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260124,2373486.00
08/20/2017 16:15,2,0.814,ACTIVE,212.61,341.15,59.970,1503260103,"201051344000685","219011344069620",27.14,38.40,0,331.23,361.89,22.4,19.7,0.190,814240.8,814240.8,19001,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260125,2373487.00
08/20/2017 16:15,2,0.836,ACTIVE,212.38,340.85,59.965,1503260103,"201051344000917","219011344069620",27.43,37.00,0,330.33,362.19,23.3,20.6,0.181,810951.0,810951.0,18995,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260126,2373488.00
08/20/2017 16:15,2,0.846,ACTIVE,212.61,341.15,59.938,1503260103,"201051344001145","219011344069620",27.41,37.00,0,331.53,361.59,23.5,20.8,0.177,818971.0,818971.0,18980,0,0,0,L,1122011218,0,121.78,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260127,2373489.00
08/20/2017 16:15,2,0.842,ACTIVE,212.83,341.45,59.996,1503260103,"201051344000651","219011344069620",27.25,36.50,0,331.83,362.79,23.3,20.5,0.181,807981.0,807981.0,18970,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260128,2373490.00
08/20/2017 16:15,2,0.709,ACTIVE,210.57,336.34,59.986,1503260103,"274151322000088","219011344069620",26.12,41.80,0,327.02,351.37,18.7,16.1,0.124,1012003.6,1012003.6,18871,0,0,0,L,1151911521,0,121.78,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260129,2373491.00
08/20/2017 16:15,2,0.510,ACTIVE,211.25,384.43,59.986,1503260103,"274151322000068","219011344069620",35.62,43.20,0,332.13,406.97,18.4,15.9,0.110,882178.2,882178.2,19281,0,0,0,L,1151911521,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260130,2373492.00
08/20/2017 16:15,2,0.904,ACTIVE,212.16,339.95,60.007,1503260103,"201051344001135","219011344069620",27.43,37.80,0,329.73,360.38,25.2,22.4,0.186,803550.9,803550.9,18936,0,0,0,L,1122011218,0,121.55,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260130,2373493.00
08/20/2017 16:15,2,0.869,ACTIVE,211.93,340.55,59.975,1503260103,"201051344000594","219011344069620",27.23,41.80,0,328.52,360.38,24.0,21.3,0.186,823032.0,823032.0,18967,0,0,0,L,1122011218,0,120.88,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260131,2373494.00
08/20/2017 16:15,2,0.885,ACTIVE,212.61,340.55,59.981,1503260103,"201051344001203","219011344069620",27.45,37.00,0,331.23,362.79,24.6,21.9,0.199,813590.5,813590.5,18999,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260132,2373495.00
08/20/2017 16:15,2,0.729,ACTIVE,210.80,336.94,59.986,1503260103,"274151322000054","219011344069620",26.20,44.00,0,326.72,351.37,19.3,16.7,0.128,1027766.2,1027766.2,18847,0,0,0,L,1151911521,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260133,2373496.00
08/20/2017 16:15,2,0.898,ACTIVE,212.38,339.95,59.991,1503260103,"201051344000867","219011344069620",27.31,39.80,0,329.73,359.78,24.9,22.1,0.186,807216.9,807216.9,18999,0,0,0,L,1122011218,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260134,2373497.00
08/20/2017 16:15,2,0.855,ACTIVE,212.38,341.15,59.981,1503260103,"201051344001093","219011344069620",27.21,35.40,0,331.53,360.99,23.6,20.9,0.181,810956.0,810956.0,19002,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260135,2373498.00
08/20/2017 16:15,2,0.887,ACTIVE,212.16,341.15,59.986,1503260103,"201051344000900","219011344069620",27.15,37.00,0,329.13,360.38,24.4,21.7,0.190,829229.5,829229.5,19002,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260136,2373499.00
08/20/2017 16:15,2,0.867,ACTIVE,212.61,340.85,59.959,1503260103,"201051344000648","219011344069620",26.92,38.00,0,330.63,360.69,23.7,20.9,0.190,815555.4,815555.4,18973,0,0,0,L,1122011218,0,120.65,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260137,2373500.00
08/20/2017 16:15,2,0.887,ACTIVE,212.38,340.55,60.018,1503260103,"201051344000569","219011344069620",27.35,38.40,0,329.13,360.38,24.6,21.9,0.194,830824.6,830824.6,18942,0,0,0,L,1122011218,0,120.42,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260138,2373501.00
08/20/2017 16:15,2,0.916,ACTIVE,212.38,340.55,59.970,1503260103,"201051344000983","219011344069620",27.67,39.00,0,329.43,360.38,25.8,22.9,0.194,821710.0,821710.0,18976,0,0,0,L,1122011218,0,121.10,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260139,2373502.00
08/20/2017 16:15,2,0.900,ACTIVE,212.16,340.25,59.986,1503260103,"201051344001158","219011344069620",26.84,39.30,0,329.43,359.18,24.5,21.7,0.194,805553.7,805553.7,18980,0,0,0,L,1122011218,0,120.65,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260140,2373503.00
08/20/2017 16:15,2,0.863,ACTIVE,212.61,342.05,59.981,1503260103,"201051344000576","219011344069620",26.74,37.50,0,330.03,360.69,23.4,20.7,0.190,820103.1,820103.1,18993,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260141,2373504.00
08/20/2017 16:15,2,0.734,ACTIVE,210.80,339.95,59.986,1503260103,"274151322000087","219011344069620",26.74,48.80,0,326.42,350.77,19.9,17.3,0.119,1003161.2,1003161.2,19105,0,0,0,L,1151911521,0,121.33,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503260142,2373505.00
08/20/2017 16:30,2,4.484,ACTIVE,216.45,352.27,59.986,1503261004,"201051344000645","219011344069620",28.35,35.60,0,319.21,405.77,129.0,122.6,0.605,819025.3,819025.3,18964,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261005,2373506.00
08/20/2017 16:30,2,3.863,ACTIVE,212.38,354.67,59.928,1503261004,"274151322000085","219011344069620",26.80,43.60,0,327.32,379.92,105.1,99.5,0.402,1022363.3,1022363.3,18865,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261006,2373507.00
08/20/2017 16:30,2,4.773,ACTIVE,216.22,354.67,59.965,1503261004,"201051344000633","219011344069620",28.57,37.00,0,316.50,406.67,138.1,131.4,0.663,806200.5,806200.5,19015,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261006,2373508.00
08/20/2017 16:30,2,4.885,ACTIVE,217.13,355.58,59.959,1503261004,"201051344000469","219011344069620",28.75,33.30,0,316.20,407.27,142.3,135.5,0.685,810204.4,810204.4,18980,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261007,2373509.00
08/20/2017 16:30,2,4.887,ACTIVE,215.54,356.18,59.965,1503261004,"201051344000646","219011344069620",28.65,37.80,0,316.50,401.26,141.7,134.8,0.698,804448.3,804448.3,18969,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261008,2373510.00
08/20/2017 16:30,2,4.664,ACTIVE,212.61,353.17,59.954,1503261004,"274151322000052","219011344069620",27.83,44.30,0,326.42,383.83,131.5,125.0,0.521,1065338.1,1065338.1,18856,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261009,2373511.00
08/20/2017 16:30,2,5.621,ACTIVE,217.13,357.08,59.981,1503261004,"201051344000585","219011344069620",28.84,36.80,0,316.50,406.67,164.2,156.6,0.773,818648.6,818648.6,18966,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261010,2373512.00
08/20/2017 16:30,2,5.502,ACTIVE,215.77,355.28,59.965,1503261004,"201051344001230","219011344069620",28.90,37.30,0,316.20,400.06,161.1,153.5,0.760,808894.9,808894.9,19009,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261011,2373513.00
08/20/2017 16:30,2,5.723,ACTIVE,217.35,358.28,59.965,1503261004,"201051344000582","219011344069620",28.69,36.00,0,318.00,406.67,166.4,158.7,0.773,797821.0,797821.0,18953,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261012,2373514.00
08/20/2017 16:30,2,5.682,ACTIVE,216.22,355.58,59.959,1503261004,"201051344000955","219011344069620",28.94,38.00,0,318.00,399.76,166.5,158.8,0.795,818123.6,818123.6,18978,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261013,2373515.00
08/20/2017 16:30,2,3.580,ACTIVE,213.06,426.81,59.954,1503261004,"274151322000094","219011344069620",38.61,44.00,0,331.83,456.57,140.4,133.6,0.548,881267.5,881267.5,19269,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261014,2373516.00
08/20/2017 16:30,2,5.951,ACTIVE,218.26,358.58,59.975,1503261004,"201051344000579","219011344069620",28.82,38.60,0,317.70,406.97,173.6,165.7,0.809,828525.6,828525.6,18977,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261015,2373517.00
08/20/2017 16:30,2,5.977,ACTIVE,216.22,356.18,59.965,1503261004,"201051344000890","219011344069620",28.47,39.30,0,318.30,400.66,172.3,164.4,0.800,812220.5,812220.5,18979,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261015,2373518.00
08/20/2017 16:30,2,5.762,ACTIVE,216.90,357.38,59.965,1503261004,"201051344000438","219011344069620",28.67,37.80,0,316.80,401.86,167.2,159.4,0.782,814456.3,814456.3,18961,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261016,2373519.00
08/20/2017 16:30,2,5.119,ACTIVE,215.77,348.96,59.965,1503261004,"201051344000417","219011344069620",18.47,37.50,0,318.00,389.24,95.6,90.3,0.446,723793.1,723793.1,19010,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261017,2373520.00
08/20/2017 16:30,2,4.551,ACTIVE,211.93,354.67,59.954,1503261004,"274151322000083","219011344069620",27.95,46.80,0,326.12,383.23,128.7,122.3,0.517,1054540.8,1054540.8,18874,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261018,2373521.00
08/20/2017 16:30,2,3.898,ACTIVE,212.38,343.55,59.986,1503261004,"274151322000076","219011344069620",28.75,45.50,0,327.62,386.23,113.2,107.3,0.442,1126072.8,1126072.8,18860,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261019,2373522.00
08/20/2017 16:30,2,3.387,ACTIVE,214.64,347.76,59.949,1503261004,"201051344000868","219011344069620",28.27,33.80,0,317.10,404.57,97.0,91.7,0.451,808525.3,808525.3,18991,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261020,2373523.00
08/20/2017 16:30,2,3.248,ACTIVE,211.70,344.15,59.949,1503261004,"274151322000095","219011344069620",28.53,46.40,0,327.02,385.63,93.7,88.5,0.358,1115194.3,1115194.3,18884,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261021,2373524.00
08/20/2017 16:30,2,3.574,ACTIVE,215.54,356.48,59.954,1503261004,"201051344000988","219011344069620",18.29,34.50,0,317.10,391.94,66.3,62.1,0.575,695928.1,695928.1,18963,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261022,2373525.00
08/20/2017 16:30,2,3.625,ACTIVE,215.09,348.66,59.949,1503261004,"201051344001025","219011344069620",28.25,37.00,0,317.40,403.37,103.8,98.2,0.473,815541.6,815541.6,18963,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261023,2373526.00
08/20/2017 16:30,2,4.115,ACTIVE,216.00,350.77,59.949,1503261004,"201051344000458","219011344069620",28.69,37.00,0,318.00,406.37,119.7,113.6,0.588,819572.9,819572.9,18958,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261024,2373527.00
08/20/2017 16:30,2,5.092,ACTIVE,217.13,355.88,59.944,1503261004,"201051344000853","219011344069620",26.64,35.80,0,318.00,406.07,137.5,130.8,0.689,821005.9,821005.9,18985,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261025,2373528.00
08/20/2017 16:30,2,4.371,ACTIVE,215.32,352.87,59.949,1503261004,"201051344000685","219011344069620",29.06,36.80,0,315.60,400.66,128.8,122.4,0.658,814262.9,814262.9,19002,0,0,0,L,1122011218,0,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261026,2373529.00
08/20/2017 16:30,2,5.543,ACTIVE,216.90,356.78,59.949,1503261004,"201051344000917","219011344069620",28.13,36.30,0,320.11,401.56,158.2,150.8,0.756,810973.3,810973.3,18996,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261027,2373530.00
08/20/2017 16:30,2,5.553,ACTIVE,216.00,356.48,59.949,1503261004,"201051344001145","219011344069620",28.63,35.80,0,318.91,401.56,160.9,153.4,0.742,818993.3,818993.3,18981,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261028,2373531.00
08/20/2017 16:30,2,5.068,ACTIVE,216.90,355.28,59.944,1503261004,"201051344000651","219011344069620",28.33,35.60,0,317.40,406.37,145.2,138.3,0.650,808003.4,808003.4,18971,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261028,2373532.00
08/20/2017 16:30,2,4.184,ACTIVE,212.38,359.78,59.944,1503261004,"274151322000088","219011344069620",27.77,41.80,0,325.82,382.63,117.3,111.3,0.446,1012022.5,1012022.5,18872,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261029,2373533.00
08/20/2017 16:30,2,2.443,ACTIVE,212.83,418.39,59.938,1503261004,"274151322000068","219011344069620",38.29,43.20,0,332.13,452.96,94.5,89.3,0.358,882196.2,882196.2,19282,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261030,2373534.00
08/20/2017 16:30,2,3.275,ACTIVE,214.64,347.16,59.954,1503261004,"201051344001135","219011344069620",28.49,36.50,0,318.61,405.17,94.5,89.3,0.442,803573.4,803573.4,18937,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261031,2373535.00
08/20/2017 16:30,2,3.127,ACTIVE,213.96,345.96,59.944,1503261004,"201051344000594","219011344069620",28.09,40.60,0,316.80,401.56,89.0,84.0,0.411,823054.5,823054.5,18968,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261032,2373536.00
08/20/2017 16:30,2,3.104,ACTIVE,214.87,346.56,59.991,1503261004,"201051344001203","219011344069620",28.47,36.50,0,317.10,406.07,89.5,84.5,0.420,813613.2,813613.2,19000,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261033,2373537.00
08/20/2017 16:30,2,2.729,ACTIVE,211.93,363.69,59.944,1503261004,"274151322000054","219011344069620",27.49,43.40,0,326.42,383.23,75.9,71.3,0.535,1027785.2,1027785.2,18848,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261034,2373538.00
08/20/2017 16:30,2,3.100,ACTIVE,214.64,346.26,59.954,1503261004,"201051344000867","219011344069620",28.41,37.30,0,317.70,401.86,89.2,84.1,0.411,807239.5,807239.5,19000,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261035,2373539.00
08/20/2017 16:30,2,3.012,ACTIVE,214.87,347.16,59.938,1503261004,"201051344001093","219011344069620",28.43,35.40,0,318.30,405.17,86.8,81.9,0.393,810978.1,810978.1,19003,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261036,2373540.00
08/20/2017 16:30,2,3.135,ACTIVE,214.87,348.36,59.933,1503261004,"201051344000900","219011344069620",28.65,34.80,0,317.40,407.57,90.9,85.8,0.424,829252.2,829252.2,19003,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261037,2373541.00
08/20/2017 16:30,2,3.172,ACTIVE,215.09,347.16,59.965,1503261004,"201051344000648","219011344069620",28.17,35.20,0,316.80,405.77,90.5,85.5,0.433,815577.5,815577.5,18974,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261038,2373542.00
08/20/2017 16:30,2,3.227,ACTIVE,215.09,348.06,59.954,1503261004,"201051344000569","219011344069620",28.86,36.80,0,318.30,406.97,94.4,89.2,0.446,830847.1,830847.1,18943,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261039,2373543.00
08/20/2017 16:30,2,3.277,ACTIVE,215.32,347.76,59.954,1503261004,"201051344000983","219011344069620",28.47,36.00,0,317.70,406.97,94.6,89.4,0.446,821732.9,821732.9,18977,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261040,2373544.00
08/20/2017 16:30,2,3.191,ACTIVE,215.09,346.26,59.954,1503261004,"201051344001158","219011344069620",28.15,36.50,0,316.50,406.37,90.9,85.8,0.420,805576.1,805576.1,18981,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261041,2373545.00
08/20/2017 16:30,2,3.061,ACTIVE,215.09,347.46,59.944,1503261004,"201051344000576","219011344069620",28.37,34.80,0,317.10,406.67,88.0,83.0,0.411,820125.3,820125.3,18994,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261042,2373546.00
08/20/2017 16:30,2,2.758,ACTIVE,211.70,362.79,59.944,1503261004,"274151322000087","219011344069620",27.65,49.80,0,326.42,382.63,77.2,72.6,0.548,1003180.6,1003180.6,19106,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261043,2373547.00
08/20/2017 16:45,2,4.977,ACTIVE,217.13,355.28,59.970,1503261903,"201051344000645","219011344069620",28.17,35.20,0,318.30,403.67,142.0,135.2,0.658,819057.6,819057.6,18965,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261904,2373548.00
08/20/2017 16:45,2,4.408,ACTIVE,212.83,359.18,59.996,1503261903,"274151322000085","219011344069620",26.72,44.80,0,327.92,378.42,119.2,113.2,0.460,1022390.4,1022390.4,18866,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261905,2373549.00
08/20/2017 16:45,2,5.016,ACTIVE,216.45,356.18,59.975,1503261903,"201051344000633","219011344069620",28.13,37.30,0,317.40,404.27,142.8,135.9,0.685,806232.9,806232.9,19016,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261906,2373550.00
08/20/2017 16:45,2,4.914,ACTIVE,217.35,356.48,59.970,1503261903,"201051344000469","219011344069620",28.90,32.60,0,316.50,405.77,143.9,137.0,0.685,810237.1,810237.1,18981,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261907,2373551.00
08/20/2017 16:45,2,4.965,ACTIVE,215.32,354.97,59.965,1503261903,"201051344000646","219011344069620",28.43,37.30,0,317.10,398.86,143.0,136.1,0.685,804480.7,804480.7,18970,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261908,2373552.00
08/20/2017 16:45,2,4.477,ACTIVE,212.61,360.38,59.965,1503261903,"274151322000052","219011344069620",27.95,46.00,0,326.72,381.73,126.6,120.3,0.499,1065366.9,1065366.9,18857,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261909,2373553.00
08/20/2017 16:45,2,5.150,ACTIVE,216.45,355.28,59.970,1503261903,"201051344000585","219011344069620",28.43,36.00,0,318.30,403.97,148.3,141.2,0.694,818682.3,818682.3,18967,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261910,2373554.00
08/20/2017 16:45,2,4.953,ACTIVE,215.32,351.97,59.970,1503261903,"201051344001230","219011344069620",28.13,36.80,0,317.10,397.35,141.2,134.3,0.663,808927.0,808927.0,19010,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261911,2373555.00
08/20/2017 16:45,2,4.982,ACTIVE,216.67,354.37,59.975,1503261903,"201051344000582","219011344069620",28.11,35.80,0,316.50,403.67,141.9,135.0,0.654,797853.1,797853.1,18954,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261911,2373556.00
08/20/2017 16:45,2,4.932,ACTIVE,215.54,352.57,59.949,1503261903,"201051344000955","219011344069620",28.29,37.80,0,317.10,397.66,141.4,134.5,0.676,818155.7,818155.7,18979,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261912,2373557.00
08/20/2017 16:45,2,2.979,ACTIVE,212.61,415.39,59.981,1503261903,"274151322000094","219011344069620",38.49,45.30,0,331.83,447.85,116.4,110.4,0.451,881293.7,881293.7,19270,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261913,2373558.00
08/20/2017 16:45,2,4.990,ACTIVE,217.13,355.58,59.970,1503261903,"201051344000579","219011344069620",28.47,37.50,0,319.21,404.57,143.9,137.0,0.672,828558.3,828558.3,18978,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261914,2373559.00
08/20/2017 16:45,2,5.035,ACTIVE,215.54,353.47,59.970,1503261903,"201051344000890","219011344069620",27.93,38.80,0,319.21,398.86,142.4,135.6,0.650,812252.8,812252.8,18980,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261915,2373560.00
08/20/2017 16:45,2,4.916,ACTIVE,216.00,353.47,59.965,1503261903,"201051344000438","219011344069620",28.49,38.00,0,317.10,399.46,141.8,134.9,0.672,814488.4,814488.4,18962,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261916,2373561.00
08/20/2017 16:45,2,4.918,ACTIVE,215.77,348.66,59.965,1503261903,"201051344000417","219011344069620",18.45,38.00,0,318.61,389.54,92.0,86.8,0.438,723813.7,723813.7,19011,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261917,2373562.00
08/20/2017 16:45,2,4.514,ACTIVE,212.38,350.17,59.970,1503261903,"274151322000083","219011344069620",27.95,48.00,0,325.82,380.82,127.7,121.4,0.513,1054569.6,1054569.6,18875,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261918,2373563.00
08/20/2017 16:45,2,4.756,ACTIVE,213.51,350.17,59.975,1503261903,"274151322000076","219011344069620",28.47,46.20,0,327.92,384.73,137.2,130.5,0.539,1126103.8,1126103.8,18861,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261919,2373564.00
08/20/2017 16:45,2,4.969,ACTIVE,216.22,353.77,60.007,1503261903,"201051344000868","219011344069620",28.59,34.00,0,317.70,402.46,143.9,137.0,0.658,808558.0,808558.0,18992,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261920,2373565.00
08/20/2017 16:45,2,4.760,ACTIVE,212.38,345.66,59.954,1503261903,"274151322000095","219011344069620",28.53,48.00,0,326.42,382.03,137.5,130.8,0.521,1115225.3,1115225.3,18885,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261921,2373566.00
08/20/2017 16:45,2,5.023,ACTIVE,217.13,351.97,59.949,1503261903,"201051344000988","219011344069620",18.39,33.50,0,316.80,391.94,93.6,88.4,0.438,695949.3,695949.3,18964,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261922,2373567.00
08/20/2017 16:45,2,5.070,ACTIVE,216.22,353.17,59.959,1503261903,"201051344001025","219011344069620",28.39,37.30,0,319.81,400.66,145.8,138.8,0.663,815574.8,815574.8,18964,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261923,2373568.00
08/20/2017 16:45,2,5.039,ACTIVE,217.13,354.67,59.975,1503261903,"201051344000458","219011344069620",28.09,36.30,0,317.40,404.57,143.2,136.3,0.685,819605.6,819605.6,18959,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261923,2373569.00
08/20/2017 16:45,2,4.939,ACTIVE,217.58,356.48,59.975,1503261903,"201051344000853","219011344069620",28.84,34.80,0,318.30,405.47,144.2,137.3,0.689,821038.9,821038.9,18986,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261924,2373570.00
08/20/2017 16:45,2,4.949,ACTIVE,215.32,354.67,59.970,1503261903,"201051344000685","219011344069620",28.39,36.80,0,317.10,398.86,142.3,135.5,0.689,814295.4,814295.4,19003,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261925,2373571.00
08/20/2017 16:45,2,5.002,ACTIVE,216.45,355.28,59.959,1503261903,"201051344000917","219011344069620",28.27,37.00,0,319.51,400.36,143.2,136.3,0.676,811005.9,811005.9,18997,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261926,2373572.00
08/20/2017 16:45,2,4.971,ACTIVE,215.54,351.97,59.970,1503261903,"201051344001145","219011344069620",28.45,35.80,0,320.11,399.16,143.2,136.3,0.681,819025.9,819025.9,18982,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261927,2373573.00
08/20/2017 16:45,2,5.016,ACTIVE,216.67,354.97,59.959,1503261903,"201051344000651","219011344069620",28.33,35.80,0,319.21,403.97,144.1,137.1,0.663,808036.2,808036.2,18972,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261928,2373574.00
08/20/2017 16:45,2,4.365,ACTIVE,212.38,346.56,59.965,1503261903,"274151322000088","219011344069620",27.77,42.30,0,326.72,381.12,122.7,116.5,0.464,1012050.3,1012050.3,18873,0,0,0,L,1151911521,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261929,2373575.00
08/20/2017 16:45,2,2.932,ACTIVE,213.29,419.30,59.975,1503261903,"274151322000068","219011344069620",39.28,45.50,0,388.34,447.25,116.7,110.7,0.442,882222.8,882222.8,19283,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261930,2373576.00
08/20/2017 16:45,2,5.002,ACTIVE,216.00,353.17,59.975,1503261903,"201051344001135","219011344069620",28.17,36.50,0,319.51,399.16,142.7,135.8,0.667,803606.0,803606.0,18938,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261931,2373577.00
08/20/2017 16:45,2,4.928,ACTIVE,215.54,352.57,59.981,1503261903,"201051344000594","219011344069620",28.57,40.40,0,318.61,399.16,142.6,135.7,0.663,823087.1,823087.1,18969,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261931,2373578.00
08/20/2017 16:45,2,5.018,ACTIVE,216.45,354.37,59.975,1503261903,"201051344001203","219011344069620",28.19,37.00,0,318.30,402.77,143.3,136.4,0.672,813646.0,813646.0,19001,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261932,2373579.00
08/20/2017 16:45,2,4.412,ACTIVE,212.61,358.28,59.954,1503261903,"274151322000054","219011344069620",27.17,43.20,0,324.92,380.82,121.4,115.3,0.473,1027812.9,1027812.9,18849,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261933,2373580.00
08/20/2017 16:45,2,5.010,ACTIVE,216.22,353.77,59.975,1503261903,"201051344000867","219011344069620",28.25,36.80,0,318.30,399.16,143.2,136.3,0.658,807272.3,807272.3,19001,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261934,2373581.00
08/20/2017 16:45,2,4.816,ACTIVE,216.45,355.28,59.944,1503261903,"201051344001093","219011344069620",28.59,35.60,0,319.81,402.77,139.4,132.7,0.654,811010.0,811010.0,19004,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261935,2373582.00
08/20/2017 16:45,2,4.973,ACTIVE,216.67,354.67,59.959,1503261903,"201051344000900","219011344069620",28.80,34.00,0,317.10,404.87,145.1,138.1,0.672,829285.4,829285.4,19004,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261936,2373583.00
08/20/2017 16:45,2,4.861,ACTIVE,216.67,355.58,59.965,1503261903,"201051344000648","219011344069620",28.53,34.80,0,317.40,403.97,140.4,133.6,0.663,815609.6,815609.6,18975,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261937,2373584.00
08/20/2017 16:45,2,4.984,ACTIVE,216.90,355.58,59.970,1503261903,"201051344000569","219011344069620",28.43,35.80,0,317.40,404.57,143.5,136.6,0.672,830880.1,830880.1,18944,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261938,2373585.00
08/20/2017 16:45,2,4.982,ACTIVE,216.90,355.88,59.928,1503261903,"201051344000983","219011344069620",28.61,35.20,0,318.91,405.17,144.2,137.2,0.689,821766.1,821766.1,18978,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261939,2373586.00
08/20/2017 16:45,2,4.982,ACTIVE,216.90,354.07,59.965,1503261903,"201051344001158","219011344069620",27.93,35.80,0,317.70,404.57,140.9,134.1,0.663,805608.7,805608.7,18982,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261940,2373587.00
08/20/2017 16:45,2,4.879,ACTIVE,217.13,355.88,59.970,1503261903,"201051344000576","219011344069620",28.45,34.30,0,318.91,404.87,140.5,133.7,0.663,820157.8,820157.8,18995,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261941,2373588.00
08/20/2017 16:45,2,4.389,ACTIVE,212.83,353.77,59.959,1503261903,"274151322000087","219011344069620",27.71,51.30,0,327.32,379.92,123.1,116.9,0.451,1003208.9,1003208.9,19107,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503261942,2373589.00
08/20/2017 17:00,2,2.959,ACTIVE,215.32,348.06,59.970,1503262803,"201051344000645","219011344069620",28.25,32.40,0,319.21,390.14,84.7,79.8,0.389,819081.8,819081.8,18966,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262805,2373590.00
08/20/2017 17:00,2,2.551,ACTIVE,211.93,344.76,59.965,1503262803,"274151322000085","219011344069620",27.31,40.40,0,327.92,376.31,70.5,66.2,0.482,1022410.4,1022410.4,18867,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262805,2373591.00
08/20/2017 17:00,2,2.955,ACTIVE,215.09,349.86,59.959,1503262803,"201051344000633","219011344069620",28.78,34.80,0,317.40,391.04,86.1,81.2,0.407,806257.2,806257.2,19017,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262806,2373592.00
