ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 17:00,2,2.969,ACTIVE,215.32,348.36,59.949,1503262803,"201051344000469","219011344069620",28.92,30.80,0,314.40,391.04,87.0,82.1,0.415,810261.6,810261.6,18982,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262807,2373593.00
08/20/2017 17:00,2,2.990,ACTIVE,213.96,345.66,59.970,1503262803,"201051344000646","219011344069620",28.65,35.00,0,316.50,389.24,86.8,81.8,0.415,804505.0,804505.0,18971,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262808,2373594.00
08/20/2017 17:00,2,2.689,ACTIVE,211.70,360.08,59.965,1503262803,"274151322000052","219011344069620",28.09,41.30,0,326.72,376.62,76.5,71.9,0.548,1065388.2,1065388.2,18858,0,0,0,L,1151911521,0,121.10,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262809,2373595.00
08/20/2017 17:00,2,3.150,ACTIVE,214.87,347.46,59.970,1503262803,"201051344000585","219011344069620",28.53,34.50,0,315.30,389.84,91.1,86.0,0.420,818707.5,818707.5,18968,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262810,2373596.00
08/20/2017 17:00,2,2.980,ACTIVE,213.96,344.76,59.970,1503262803,"201051344001230","219011344069620",28.88,35.20,0,316.20,388.34,87.2,82.2,0.407,808951.0,808951.0,19011,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262811,2373597.00
08/20/2017 17:00,2,3.053,ACTIVE,214.87,346.86,59.981,1503262803,"201051344000582","219011344069620",28.35,34.30,0,316.50,391.04,87.6,82.7,0.415,797877.1,797877.1,18955,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262812,2373598.00
08/20/2017 17:00,2,3.086,ACTIVE,213.96,345.66,59.986,1503262803,"201051344000955","219011344069620",28.35,35.20,0,317.10,388.04,88.7,83.7,0.424,818179.6,818179.6,18980,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262813,2373599.00
08/20/2017 17:00,2,1.842,ACTIVE,211.93,422.30,59.965,1503262803,"274151322000094","219011344069620",37.97,40.80,0,384.73,443.94,70.5,66.2,0.504,881312.9,881312.9,19271,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262814,2373600.00
08/20/2017 17:00,2,3.221,ACTIVE,215.54,349.56,59.981,1503262803,"201051344000579","219011344069620",28.71,35.60,0,317.10,391.64,93.7,88.5,0.429,828582.7,828582.7,18979,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262814,2373601.00
08/20/2017 17:00,2,3.256,ACTIVE,214.19,346.26,59.975,1503262803,"201051344000890","219011344069620",28.11,36.80,0,318.30,389.54,92.7,87.6,0.424,812276.9,812276.9,18981,0,0,0,L,1122011218,0,123.14,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262816,2373602.00
08/20/2017 17:00,2,3.225,ACTIVE,214.64,347.76,59.954,1503262803,"201051344000438","219011344069620",28.75,35.60,0,316.80,390.74,93.9,88.7,0.455,814512.3,814512.3,18963,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262817,2373603.00
08/20/2017 17:00,2,3.293,ACTIVE,214.64,354.07,59.975,1503262803,"201051344000417","219011344069620",18.71,35.20,0,318.30,388.94,62.4,58.3,0.539,723829.1,723829.1,19012,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262818,2373604.00
08/20/2017 17:00,2,2.986,ACTIVE,211.70,348.36,59.959,1503262803,"274151322000083","219011344069620",27.83,42.80,0,326.42,376.31,84.2,79.3,0.327,1054590.9,1054590.9,18876,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262819,2373605.00
08/20/2017 17:00,2,3.123,ACTIVE,212.61,352.87,59.965,1503262803,"274151322000076","219011344069620",28.90,42.80,0,327.62,377.52,91.4,86.3,0.354,1126126.6,1126126.6,18862,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262820,2373606.00
08/20/2017 17:00,2,3.592,ACTIVE,215.32,351.07,59.970,1503262803,"201051344000868","219011344069620",28.61,31.50,0,317.10,389.24,104.1,98.6,0.486,808582.3,808582.3,18993,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262820,2373607.00
08/20/2017 17:00,2,3.297,ACTIVE,211.70,348.96,59.965,1503262803,"274151322000095","219011344069620",28.65,43.40,0,325.82,376.62,95.6,90.3,0.367,1115248.1,1115248.1,18886,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262821,2373608.00
08/20/2017 17:00,2,3.783,ACTIVE,216.22,358.58,59.970,1503262803,"201051344000988","219011344069620",18.91,30.80,0,316.50,391.64,72.5,68.0,0.628,695965.0,695965.0,18965,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262822,2373609.00
08/20/2017 17:00,2,3.918,ACTIVE,215.32,351.67,59.975,1503262803,"201051344001025","219011344069620",28.80,35.00,0,318.00,390.14,114.3,108.4,0.535,815599.4,815599.4,18965,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262823,2373610.00
08/20/2017 17:00,2,4.391,ACTIVE,216.90,353.77,59.970,1503262803,"201051344000458","219011344069620",28.55,33.50,0,317.40,390.74,127.0,120.7,0.628,819629.8,819629.8,18960,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262824,2373611.00
08/20/2017 17:00,2,4.578,ACTIVE,217.58,356.48,59.981,1503262803,"201051344000853","219011344069620",29.18,32.60,0,317.70,392.25,135.3,128.7,0.641,821063.3,821063.3,18987,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262825,2373612.00
08/20/2017 17:00,2,4.516,ACTIVE,215.32,352.57,59.965,1503262803,"201051344000685","219011344069620",28.67,35.20,0,316.20,389.54,131.1,124.6,0.641,814319.2,814319.2,19004,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262826,2373613.00
08/20/2017 17:00,2,4.662,ACTIVE,216.22,354.07,59.970,1503262803,"201051344000917","219011344069620",29.00,35.00,0,318.61,390.44,137.1,130.4,0.645,811030.0,811030.0,18998,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262827,2373614.00
08/20/2017 17:00,2,4.709,ACTIVE,215.54,354.37,59.965,1503262803,"201051344001145","219011344069620",28.90,34.00,0,318.30,389.84,137.9,131.2,0.641,819050.0,819050.0,18983,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262828,2373615.00
08/20/2017 17:00,2,4.691,ACTIVE,216.45,354.67,59.959,1503262803,"201051344000651","219011344069620",28.77,34.80,0,317.70,390.44,136.7,130.0,0.628,808060.4,808060.4,18973,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262829,2373616.00
08/20/2017 17:00,2,3.932,ACTIVE,212.38,345.06,59.965,1503262803,"274151322000088","219011344069620",28.13,38.80,0,327.02,376.62,111.9,106.0,0.429,1012070.7,1012070.7,18874,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262830,2373617.00
08/20/2017 17:00,2,2.652,ACTIVE,213.51,429.22,59.986,1503262803,"274151322000068","219011344069620",39.28,41.50,0,385.33,446.05,105.3,99.7,0.402,882242.1,882242.1,19284,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262831,2373618.00
08/20/2017 17:00,2,4.455,ACTIVE,215.77,352.27,59.970,1503262803,"201051344001135","219011344069620",28.75,34.30,0,317.40,388.94,129.7,123.2,0.605,803630.2,803630.2,18939,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262831,2373619.00
08/20/2017 17:00,2,4.299,ACTIVE,215.54,352.57,59.981,1503262803,"201051344000594","219011344069620",28.80,38.80,0,316.80,389.24,125.3,119.0,0.583,823111.3,823111.3,18970,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262832,2373620.00
08/20/2017 17:00,2,4.307,ACTIVE,216.00,351.07,59.970,1503262803,"201051344001203","219011344069620",28.96,35.00,0,317.40,390.74,126.4,120.1,0.592,813670.3,813670.3,19002,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262833,2373621.00
08/20/2017 17:00,2,3.773,ACTIVE,212.83,354.97,59.970,1503262803,"274151322000054","219011344069620",27.83,38.40,0,326.12,376.92,106.4,100.8,0.402,1027833.1,1027833.1,18850,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262834,2373622.00
08/20/2017 17:00,2,4.682,ACTIVE,216.45,353.17,59.970,1503262803,"201051344000867","219011344069620",28.47,34.30,0,316.20,388.94,135.0,128.3,0.619,807296.5,807296.5,19002,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262835,2373623.00
08/20/2017 17:00,2,4.367,ACTIVE,216.22,353.17,59.965,1503262803,"201051344001093","219011344069620",29.12,33.80,0,318.91,390.44,128.8,122.4,0.592,811033.5,811033.5,19005,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262836,2373624.00
08/20/2017 17:00,2,4.498,ACTIVE,216.90,355.28,59.975,1503262803,"201051344000900","219011344069620",29.08,31.80,0,317.40,390.44,132.6,126.0,0.601,829309.8,829309.8,19005,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262837,2373625.00
08/20/2017 17:00,2,4.486,ACTIVE,216.90,354.37,59.970,1503262803,"201051344000648","219011344069620",28.77,32.60,0,316.50,391.04,130.7,124.2,0.619,815633.3,815633.3,18976,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262838,2373626.00
08/20/2017 17:00,2,4.693,ACTIVE,217.13,355.88,59.975,1503262803,"201051344000569","219011344069620",29.42,33.30,0,317.70,391.04,139.8,133.0,0.667,830904.4,830904.4,18945,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262839,2373627.00
08/20/2017 17:00,2,4.859,ACTIVE,217.58,356.78,59.975,1503262803,"201051344000983","219011344069620",29.16,32.60,0,316.80,391.04,143.5,136.6,0.681,821790.7,821790.7,18979,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262840,2373628.00
08/20/2017 17:00,2,4.846,ACTIVE,217.58,357.08,59.975,1503262803,"201051344001158","219011344069620",28.82,33.50,0,318.30,390.14,141.5,134.7,0.667,805632.6,805632.6,18983,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262841,2373629.00
08/20/2017 17:00,2,4.717,ACTIVE,217.58,356.48,59.975,1503262803,"201051344000576","219011344069620",29.32,32.00,0,317.70,391.04,140.0,133.2,0.654,820181.7,820181.7,18996,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262842,2373630.00
08/20/2017 17:00,2,4.232,ACTIVE,212.83,345.66,59.975,1503262803,"274151322000087","219011344069620",28.21,48.00,0,326.12,376.31,120.8,114.7,0.442,1003229.5,1003229.5,19108,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503262842,2373631.00
08/20/2017 17:15,2,1.883,ACTIVE,213.74,351.07,60.012,1503263703,"201051344000645","219011344069620",27.63,32.20,0,318.30,397.05,52.7,48.9,0.438,819106.3,819106.3,18967,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263704,2373632.00
08/20/2017 17:15,2,1.670,ACTIVE,211.03,345.66,59.907,1503263703,"274151322000085","219011344069620",27.15,39.80,0,326.72,376.62,46.0,42.4,0.305,1022430.8,1022430.8,18868,0,0,0,L,1151911521,0,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263705,2373633.00
08/20/2017 17:15,2,1.863,ACTIVE,213.51,351.97,59.949,1503263703,"201051344000633","219011344069620",27.89,34.50,0,317.10,394.65,52.6,48.9,0.438,806281.9,806281.9,19018,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263706,2373634.00
08/20/2017 17:15,2,1.838,ACTIVE,213.74,351.67,59.991,1503263703,"201051344000469","219011344069620",28.39,30.00,0,316.20,398.26,52.9,49.1,0.446,810286.4,810286.4,18983,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263707,2373635.00
08/20/2017 17:15,2,1.863,ACTIVE,212.83,350.47,59.959,1503263703,"201051344000646","219011344069620",27.89,34.50,0,315.90,392.85,52.7,48.9,0.451,804529.7,804529.7,18972,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263708,2373636.00
08/20/2017 17:15,2,1.705,ACTIVE,211.03,349.86,59.949,1503263703,"274151322000052","219011344069620",27.65,41.00,0,325.52,377.82,47.7,44.1,0.331,1065409.8,1065409.8,18859,0,0,0,L,1151911521,0,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263709,2373637.00
08/20/2017 17:15,2,1.967,ACTIVE,213.74,351.67,59.933,1503263703,"201051344000585","219011344069620",27.53,33.80,0,315.60,394.35,54.9,51.0,0.451,818733.2,818733.2,18969,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263710,2373638.00
08/20/2017 17:15,2,1.812,ACTIVE,212.83,348.96,59.975,1503263703,"201051344001230","219011344069620",27.97,34.00,0,316.50,392.25,51.3,47.6,0.424,808975.4,808975.4,19012,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263710,2373639.00
08/20/2017 17:15,2,1.814,ACTIVE,213.74,351.67,59.896,1503263703,"201051344000582","219011344069620",27.81,33.80,0,317.40,394.05,51.1,47.4,0.429,797901.5,797901.5,18956,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263711,2373640.00
08/20/2017 17:15,2,1.814,ACTIVE,212.83,350.17,59.975,1503263703,"201051344000955","219011344069620",28.21,35.00,0,317.10,391.64,51.8,48.1,0.438,818204.1,818204.1,18981,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263712,2373641.00
08/20/2017 17:15,2,1.082,ACTIVE,211.03,409.68,59.954,1503263703,"274151322000094","219011344069620",37.45,40.80,0,331.53,448.75,40.9,37.6,0.287,881332.4,881332.4,19272,0,0,0,L,1151911521,0,120.88,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263713,2373642.00
08/20/2017 17:15,2,1.844,ACTIVE,213.51,350.77,59.922,1503263703,"201051344000579","219011344069620",28.15,34.50,0,317.70,397.96,52.5,48.8,0.433,828607.6,828607.6,18980,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263714,2373643.00
08/20/2017 17:15,2,1.820,ACTIVE,213.06,349.56,59.986,1503263703,"201051344000890","219011344069620",28.15,35.80,0,318.30,392.55,51.9,48.1,0.420,812301.6,812301.6,18982,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263715,2373644.00
08/20/2017 17:15,2,1.793,ACTIVE,213.51,350.47,59.986,1503263703,"201051344000438","219011344069620",28.13,35.20,0,316.50,392.25,51.1,47.4,0.433,814536.8,814536.8,18964,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263716,2373645.00
08/20/2017 17:15,2,1.820,ACTIVE,213.29,345.36,59.912,1503263703,"201051344000417","219011344069620",18.11,34.50,0,318.30,389.84,33.4,30.3,0.278,723844.8,723844.8,19013,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263717,2373646.00
08/20/2017 17:15,2,1.652,ACTIVE,211.25,344.76,59.959,1503263703,"274151322000083","219011344069620",27.45,42.50,0,323.72,376.92,46.0,42.4,0.323,1054612.5,1054612.5,18877,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263718,2373647.00
08/20/2017 17:15,2,1.740,ACTIVE,211.25,345.66,59.965,1503263703,"274151322000076","219011344069620",28.15,41.80,0,327.92,379.02,49.7,46.0,0.354,1126149.8,1126149.8,18863,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263719,2373648.00
08/20/2017 17:15,2,1.840,ACTIVE,213.06,350.77,59.981,1503263703,"201051344000868","219011344069620",27.75,31.30,0,318.30,393.15,51.7,48.0,0.415,808607.0,808607.0,18994,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263720,2373649.00
08/20/2017 17:15,2,1.732,ACTIVE,210.80,348.06,59.949,1503263703,"274151322000095","219011344069620",27.75,42.50,0,326.42,376.01,48.8,45.1,0.336,1115271.4,1115271.4,18887,0,0,0,L,1151911521,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263721,2373650.00
08/20/2017 17:15,2,1.834,ACTIVE,213.51,347.46,60.002,1503263703,"201051344000988","219011344069620",18.09,30.50,0,317.40,391.94,33.6,30.5,0.278,695981.0,695981.0,18966,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263722,2373651.00
08/20/2017 17:15,2,1.854,ACTIVE,213.29,349.86,60.012,1503263703,"201051344001025","219011344069620",27.91,34.30,0,317.70,394.05,52.4,48.7,0.424,815624.5,815624.5,18966,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263722,2373652.00
08/20/2017 17:15,2,1.822,ACTIVE,213.51,350.47,60.002,1503263703,"201051344000458","219011344069620",27.81,32.80,0,316.20,397.66,51.3,47.6,0.438,819654.4,819654.4,18961,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263723,2373653.00
08/20/2017 17:15,2,1.822,ACTIVE,213.96,351.97,59.954,1503263703,"201051344000853","219011344069620",28.03,31.80,0,318.30,398.26,51.8,48.0,0.442,821088.0,821088.0,18988,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263724,2373654.00
08/20/2017 17:15,2,1.779,ACTIVE,213.29,351.07,59.959,1503263703,"201051344000685","219011344069620",28.05,34.00,0,316.20,392.55,50.5,46.9,0.451,814343.7,814343.7,19005,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263725,2373655.00
08/20/2017 17:15,2,1.779,ACTIVE,213.29,350.17,59.959,1503263703,"201051344000917","219011344069620",28.21,34.30,0,317.10,393.15,50.9,47.2,0.424,811054.6,811054.6,18999,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263726,2373656.00
08/20/2017 17:15,2,1.809,ACTIVE,213.29,349.26,59.959,1503263703,"201051344001145","219011344069620",27.85,33.50,0,317.10,392.85,51.0,47.3,0.420,819074.5,819074.5,18984,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263727,2373657.00
08/20/2017 17:15,2,1.836,ACTIVE,213.51,350.77,59.970,1503263703,"201051344000651","219011344069620",27.73,33.50,0,318.91,393.75,51.6,47.9,0.424,808085.1,808085.1,18974,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263728,2373658.00
08/20/2017 17:15,2,1.625,ACTIVE,210.57,350.77,59.959,1503263703,"274151322000088","219011344069620",27.14,38.20,0,325.82,376.01,44.6,41.2,0.296,1012091.3,1012091.3,18875,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263729,2373659.00
08/20/2017 17:15,2,1.133,ACTIVE,211.93,400.36,59.975,1503263703,"274151322000068","219011344069620",36.74,40.80,0,332.43,453.86,42.2,38.8,0.287,882261.7,882261.7,19285,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263730,2373660.00
08/20/2017 17:15,2,1.861,ACTIVE,213.06,348.66,59.954,1503263703,"201051344001135","219011344069620",28.05,33.50,0,317.70,392.85,52.9,49.1,0.433,803654.7,803654.7,18940,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263731,2373661.00
08/20/2017 17:15,2,1.842,ACTIVE,212.83,350.17,59.970,1503263703,"201051344000594","219011344069620",28.03,37.30,0,317.70,392.55,52.3,48.6,0.442,823135.7,823135.7,18971,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263731,2373662.00
08/20/2017 17:15,2,1.848,ACTIVE,213.51,350.47,59.981,1503263703,"201051344001203","219011344069620",28.19,34.30,0,317.70,393.75,52.8,49.0,0.442,813694.8,813694.8,19003,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263733,2373663.00
08/20/2017 17:15,2,1.664,ACTIVE,210.80,351.07,59.912,1503263703,"274151322000054","219011344069620",27.00,38.20,0,325.52,376.62,45.5,42.0,0.305,1027853.6,1027853.6,18851,0,0,0,L,1151911521,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263734,2373664.00
08/20/2017 17:15,2,1.877,ACTIVE,213.29,349.26,59.954,1503263703,"201051344000867","219011344069620",28.21,33.30,0,317.70,392.55,53.6,49.8,0.446,807321.0,807321.0,19003,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263735,2373665.00
08/20/2017 17:15,2,1.822,ACTIVE,213.51,350.47,59.949,1503263703,"201051344001093","219011344069620",28.17,33.00,0,318.30,392.55,52.0,48.3,0.429,811057.3,811057.3,19006,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263736,2373666.00
08/20/2017 17:15,2,1.898,ACTIVE,213.29,349.86,59.959,1503263703,"201051344000900","219011344069620",28.43,31.00,0,316.20,398.26,54.7,50.9,0.451,829334.4,829334.4,19006,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263737,2373667.00
08/20/2017 17:15,2,1.898,ACTIVE,213.74,351.67,59.996,1503263703,"201051344000648","219011344069620",27.99,31.80,0,317.10,396.75,53.9,50.1,0.455,815657.1,815657.1,18977,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263738,2373668.00
08/20/2017 17:15,2,1.973,ACTIVE,213.51,351.37,59.901,1503263703,"201051344000569","219011344069620",28.01,32.20,0,317.70,397.05,56.0,52.1,0.473,830928.7,830928.7,18946,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263739,2373669.00
08/20/2017 17:15,2,2.012,ACTIVE,213.74,351.37,59.954,1503263703,"201051344000983","219011344069620",28.45,32.00,0,317.40,397.96,58.0,54.1,0.491,821815.3,821815.3,18980,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263740,2373670.00
08/20/2017 17:15,2,2.020,ACTIVE,213.74,351.67,59.912,1503263703,"201051344001158","219011344069620",27.55,32.20,0,317.10,397.35,56.4,52.5,0.473,805656.7,805656.7,18984,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263741,2373671.00
08/20/2017 17:15,2,1.934,ACTIVE,213.96,352.87,59.991,1503263703,"201051344000576","219011344069620",28.23,31.00,0,315.30,398.26,55.3,51.5,0.473,820205.6,820205.6,18997,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263742,2373672.00
08/20/2017 17:15,2,1.777,ACTIVE,211.48,342.95,59.954,1503263703,"274151322000087","219011344069620",27.57,47.00,0,327.32,375.71,49.6,45.9,0.336,1003250.1,1003250.1,19109,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503263742,2373673.00
08/20/2017 17:30,2,3.643,ACTIVE,215.77,349.86,59.991,1503264603,"201051344000645","219011344069620",28.33,32.40,0,319.51,390.74,104.5,99.0,0.486,819129.6,819129.6,18968,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264604,2373674.00
08/20/2017 17:30,2,3.102,ACTIVE,212.16,349.56,59.959,1503264603,"274151322000085","219011344069620",27.39,39.30,0,327.32,375.71,86.0,81.1,0.327,1022450.1,1022450.1,18869,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264605,2373675.00
08/20/2017 17:30,2,3.662,ACTIVE,215.32,350.47,59.981,1503264603,"201051344000633","219011344069620",28.51,34.00,0,317.70,391.34,105.7,100.1,0.495,806305.4,806305.4,19019,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264606,2373676.00
08/20/2017 17:30,2,3.635,ACTIVE,215.77,349.26,59.959,1503264603,"201051344000469","219011344069620",28.78,30.50,0,316.50,391.64,106.0,100.4,0.495,810310.0,810310.0,18984,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264607,2373677.00
08/20/2017 17:30,2,3.654,ACTIVE,214.41,349.56,59.949,1503264603,"201051344000646","219011344069620",28.71,34.50,0,316.80,390.44,106.2,100.6,0.508,804553.3,804553.3,18973,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264608,2373678.00
08/20/2017 17:30,2,3.193,ACTIVE,211.70,349.26,59.959,1503264603,"274151322000052","219011344069620",28.19,41.80,0,325.82,375.11,91.1,86.0,0.354,1065430.3,1065430.3,18860,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264609,2373679.00
08/20/2017 17:30,2,3.891,ACTIVE,215.54,351.07,59.949,1503264603,"201051344000585","219011344069620",28.37,33.50,0,315.90,389.84,111.8,106.0,0.530,818757.9,818757.9,18970,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264610,2373680.00
08/20/2017 17:30,2,3.611,ACTIVE,214.64,348.36,59.965,1503264603,"201051344001230","219011344069620",28.69,33.80,0,317.10,388.64,104.9,99.3,0.495,808998.8,808998.8,19013,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264611,2373681.00
08/20/2017 17:30,2,3.666,ACTIVE,215.54,349.56,59.959,1503264603,"201051344000582","219011344069620",28.43,33.50,0,318.30,391.34,105.6,100.0,0.495,797925.0,797925.0,18957,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264611,2373682.00
08/20/2017 17:30,2,3.588,ACTIVE,214.64,349.26,59.954,1503264603,"201051344000955","219011344069620",28.71,34.80,0,318.30,390.14,104.3,98.7,0.504,818227.4,818227.4,18982,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264612,2373683.00
08/20/2017 17:30,2,2.125,ACTIVE,212.16,416.59,59.954,1503264603,"274151322000094","219011344069620",38.51,41.30,0,332.13,447.25,82.5,77.7,0.323,881350.9,881350.9,19273,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264613,2373684.00
08/20/2017 17:30,2,3.707,ACTIVE,215.77,350.17,59.970,1503264603,"201051344000579","219011344069620",28.57,34.50,0,318.61,390.14,107.2,101.5,0.499,828631.5,828631.5,18981,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264614,2373685.00
08/20/2017 17:30,2,3.691,ACTIVE,214.64,348.66,59.922,1503264603,"201051344000890","219011344069620",28.39,35.80,0,320.41,389.24,106.2,100.6,0.491,812325.2,812325.2,18983,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264615,2373686.00
08/20/2017 17:30,2,3.662,ACTIVE,215.32,349.26,59.959,1503264603,"201051344000438","219011344069620",28.39,35.20,0,318.61,390.44,105.4,99.8,0.504,814560.3,814560.3,18965,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264616,2373687.00
08/20/2017 17:30,2,3.654,ACTIVE,214.87,355.28,59.949,1503264603,"201051344000417","219011344069620",18.47,33.50,0,319.21,390.14,68.4,64.1,0.588,723859.9,723859.9,19014,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264617,2373688.00
08/20/2017 17:30,2,3.244,ACTIVE,211.70,351.37,59.965,1503264603,"274151322000083","219011344069620",28.19,43.20,0,325.52,374.81,92.6,87.4,0.371,1054633.3,1054633.3,18878,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264618,2373689.00
08/20/2017 17:30,2,3.359,ACTIVE,212.61,342.05,59.949,1503264603,"274151322000076","219011344069620",28.94,42.30,0,329.43,375.71,98.5,93.2,0.384,1126172.0,1126172.0,18864,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264619,2373690.00
08/20/2017 17:30,2,3.645,ACTIVE,214.87,348.96,59.965,1503264603,"201051344000868","219011344069620",28.75,31.80,0,318.61,389.54,106.2,100.6,0.486,808630.7,808630.7,18995,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264620,2373691.00
08/20/2017 17:30,2,3.439,ACTIVE,211.70,344.15,59.965,1503264603,"274151322000095","219011344069620",28.67,43.00,0,326.72,375.11,99.8,94.4,0.380,1115293.8,1115293.8,18888,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264621,2373692.00
08/20/2017 17:30,2,3.723,ACTIVE,215.77,357.98,59.959,1503264603,"201051344000988","219011344069620",18.49,29.80,0,316.50,392.25,69.7,65.3,0.588,695996.4,695996.4,18967,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264622,2373693.00
08/20/2017 17:30,2,3.738,ACTIVE,215.32,349.56,59.975,1503264603,"201051344001025","219011344069620",28.80,34.80,0,318.91,389.54,109.1,103.3,0.486,815648.9,815648.9,18967,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264622,2373694.00
08/20/2017 17:30,2,3.723,ACTIVE,215.77,349.56,59.959,1503264603,"201051344000458","219011344069620",28.29,33.30,0,318.00,391.04,106.7,101.1,0.513,819678.3,819678.3,18962,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264623,2373695.00
08/20/2017 17:30,2,3.662,ACTIVE,216.22,351.97,59.928,1503264603,"201051344000853","219011344069620",28.92,32.20,0,318.00,391.64,107.2,101.6,0.513,821112.1,821112.1,18989,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264624,2373696.00
08/20/2017 17:30,2,3.688,ACTIVE,214.64,349.56,59.949,1503264603,"201051344000685","219011344069620",28.39,34.00,0,317.40,389.84,106.0,100.4,0.521,814367.4,814367.4,19006,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264625,2373697.00
08/20/2017 17:30,2,3.684,ACTIVE,215.32,351.37,59.959,1503264603,"201051344000917","219011344069620",28.67,34.80,0,319.21,391.64,107.0,101.4,0.508,811078.5,811078.5,19000,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264626,2373698.00
08/20/2017 17:30,2,3.723,ACTIVE,214.87,349.26,59.965,1503264603,"201051344001145","219011344069620",28.39,33.50,0,318.91,390.44,107.0,101.4,0.504,819098.6,819098.6,18985,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264627,2373699.00
08/20/2017 17:30,2,3.715,ACTIVE,215.54,350.47,59.959,1503264603,"201051344000651","219011344069620",28.49,33.80,0,318.30,390.74,107.2,101.5,0.495,808109.2,808109.2,18975,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264628,2373700.00
08/20/2017 17:30,2,3.104,ACTIVE,211.70,349.86,59.954,1503264603,"274151322000088","219011344069620",27.79,38.40,0,326.42,375.71,87.4,82.4,0.331,1012111.1,1012111.1,18876,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264629,2373701.00
08/20/2017 17:30,2,2.139,ACTIVE,212.61,415.69,59.970,1503264603,"274151322000068","219011344069620",38.90,42.00,0,332.43,450.56,84.2,79.3,0.323,882280.6,882280.6,19286,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264630,2373702.00
08/20/2017 17:30,2,3.682,ACTIVE,215.09,349.26,59.965,1503264603,"201051344001135","219011344069620",28.53,33.80,0,318.00,388.64,106.4,100.8,0.491,803678.7,803678.7,18941,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264631,2373703.00
08/20/2017 17:30,2,3.645,ACTIVE,214.64,349.26,59.965,1503264603,"201051344000594","219011344069620",28.73,37.80,0,319.21,389.24,106.0,100.4,0.491,823159.8,823159.8,18972,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264632,2373704.00
08/20/2017 17:30,2,3.686,ACTIVE,215.32,348.06,59.954,1503264603,"201051344001203","219011344069620",28.53,34.80,0,318.61,391.04,106.5,100.8,0.491,813719.0,813719.0,19004,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264633,2373705.00
08/20/2017 17:30,2,3.115,ACTIVE,211.93,351.37,59.959,1503264603,"274151322000054","219011344069620",27.77,38.80,0,325.82,377.22,87.5,82.5,0.331,1027873.6,1027873.6,18852,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264634,2373706.00
08/20/2017 17:30,2,3.688,ACTIVE,215.32,348.66,59.965,1503264603,"201051344000867","219011344069620",28.45,33.80,0,318.61,388.64,106.2,100.6,0.486,807345.0,807345.0,19004,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264635,2373707.00
08/20/2017 17:30,2,3.506,ACTIVE,215.32,349.56,59.970,1503264603,"201051344001093","219011344069620",28.94,33.80,0,319.21,391.94,102.8,97.2,0.482,811080.6,811080.6,19007,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264636,2373708.00
08/20/2017 17:30,2,3.637,ACTIVE,215.54,350.77,59.965,1503264603,"201051344000900","219011344069620",29.04,31.50,0,319.21,389.84,107.0,101.4,0.495,829358.6,829358.6,19007,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264637,2373709.00
08/20/2017 17:30,2,3.596,ACTIVE,215.54,348.66,59.965,1503264603,"201051344000648","219011344069620",28.47,32.40,0,316.80,391.04,103.7,98.1,0.486,815680.6,815680.6,18978,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264638,2373710.00
08/20/2017 17:30,2,3.664,ACTIVE,215.77,350.77,59.970,1503264603,"201051344000569","219011344069620",28.75,32.60,0,318.30,389.84,106.7,101.1,0.499,830952.8,830952.8,18947,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264638,2373711.00
08/20/2017 17:30,2,3.686,ACTIVE,216.00,348.06,59.938,1503264603,"201051344000983","219011344069620",29.00,32.60,0,318.30,389.54,108.3,102.6,0.521,821839.8,821839.8,18981,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264639,2373712.00
08/20/2017 17:30,2,3.646,ACTIVE,215.77,349.86,59.949,1503264603,"201051344001158","219011344069620",28.51,32.60,0,318.00,390.14,105.4,99.8,0.499,805680.6,805680.6,18985,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264640,2373713.00
08/20/2017 17:30,2,3.576,ACTIVE,216.00,350.77,59.965,1503264603,"201051344000576","219011344069620",28.77,31.80,0,318.30,391.04,104.2,98.7,0.482,820229.3,820229.3,18998,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264641,2373714.00
08/20/2017 17:30,2,3.166,ACTIVE,211.93,342.65,59.975,1503264603,"274151322000087","219011344069620",27.81,48.50,0,327.92,375.11,89.2,84.2,0.323,1003270.4,1003270.4,19110,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503264642,2373715.00
08/20/2017 17:45,2,3.164,ACTIVE,215.54,348.66,59.975,1503265503,"201051344000645","219011344069620",28.33,32.00,0,319.51,389.54,90.8,85.7,0.411,819150.3,819150.3,18969,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265505,2373716.00
08/20/2017 17:45,2,2.635,ACTIVE,211.70,353.77,59.981,1503265503,"274151322000085","219011344069620",27.55,37.50,0,325.52,375.11,73.5,69.1,0.508,1022466.9,1022466.9,18870,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265505,2373717.00
08/20/2017 17:45,2,3.184,ACTIVE,215.09,349.86,59.986,1503265503,"201051344000633","219011344069620",28.49,34.00,0,319.21,390.44,91.9,86.7,0.446,806326.4,806326.4,19020,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265506,2373718.00
08/20/2017 17:45,2,3.152,ACTIVE,215.54,349.56,59.981,1503265503,"201051344000469","219011344069620",28.77,29.80,0,317.40,389.54,91.9,86.8,0.433,810331.0,810331.0,18985,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265507,2373719.00
08/20/2017 17:45,2,3.189,ACTIVE,213.96,348.06,59.954,1503265503,"201051344000646","219011344069620",28.55,34.50,0,317.10,388.34,92.2,87.1,0.446,804574.3,804574.3,18974,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265508,2373720.00
08/20/2017 17:45,2,2.703,ACTIVE,211.48,360.99,59.981,1503265503,"274151322000052","219011344069620",28.29,40.40,0,326.12,376.31,77.4,72.8,0.561,1065448.1,1065448.1,18861,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265509,2373721.00
08/20/2017 17:45,2,3.371,ACTIVE,214.87,348.36,59.991,1503265503,"201051344000585","219011344069620",28.57,32.80,0,318.00,389.24,97.5,92.2,0.464,818780.1,818780.1,18971,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265510,2373722.00
08/20/2017 17:45,2,3.092,ACTIVE,213.96,346.56,59.975,1503265503,"201051344001230","219011344069620",28.94,33.80,0,318.61,388.34,90.6,85.5,0.429,809019.5,809019.5,19014,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265511,2373723.00
08/20/2017 17:45,2,3.156,ACTIVE,215.09,348.06,59.986,1503265503,"201051344000582","219011344069620",28.55,33.30,0,318.00,390.14,91.3,86.2,0.433,797945.8,797945.8,18958,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265512,2373724.00
08/20/2017 17:45,2,3.105,ACTIVE,214.19,346.86,59.928,1503265503,"201051344000955","219011344069620",28.63,34.30,0,318.30,387.14,90.1,85.0,0.424,818247.9,818247.9,18983,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265513,2373725.00
08/20/2017 17:45,2,1.799,ACTIVE,211.93,421.70,59.970,1503265503,"274151322000094","219011344069620",37.99,38.60,0,378.12,452.36,70.1,65.8,0.499,881366.9,881366.9,19274,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265514,2373726.00
08/20/2017 17:45,2,3.201,ACTIVE,215.54,348.96,59.981,1503265503,"201051344000579","219011344069620",28.57,34.00,0,319.81,389.24,92.7,87.5,0.438,828652.7,828652.7,18982,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265514,2373727.00
08/20/2017 17:45,2,3.143,ACTIVE,214.19,346.26,59.996,1503265503,"201051344000890","219011344069620",28.73,35.20,0,321.61,388.34,91.4,86.3,0.420,812346.2,812346.2,18984,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265515,2373728.00
08/20/2017 17:45,2,3.109,ACTIVE,214.64,346.86,60.039,1503265503,"201051344000438","219011344069620",28.75,34.80,0,319.51,389.84,90.6,85.5,0.433,814581.0,814581.0,18966,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265517,2373729.00
08/20/2017 17:45,2,3.154,ACTIVE,214.41,352.27,60.018,1503265503,"201051344000417","219011344069620",18.45,32.80,0,332.13,383.53,58.9,55.0,0.508,723873.2,723873.2,19015,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265518,2373730.00
08/20/2017 17:45,2,2.756,ACTIVE,211.48,339.34,59.975,1503265503,"274151322000083","219011344069620",28.15,41.50,0,326.42,375.41,78.6,73.9,0.309,1054651.3,1054651.3,18879,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265518,2373731.00
08/20/2017 17:45,2,2.846,ACTIVE,212.16,350.77,59.981,1503265503,"274151322000076","219011344069620",28.90,40.80,0,327.02,376.92,83.3,78.4,0.323,1126191.3,1126191.3,18865,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265519,2373732.00
08/20/2017 17:45,2,3.109,ACTIVE,214.64,347.76,59.981,1503265503,"201051344000868","219011344069620",28.84,31.50,0,318.61,387.74,90.9,85.8,0.415,808651.7,808651.7,18996,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265520,2373733.00
08/20/2017 17:45,2,2.914,ACTIVE,211.48,345.96,59.975,1503265503,"274151322000095","219011344069620",28.71,41.30,0,327.02,375.41,84.6,79.7,0.318,1115313.2,1115313.2,18889,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265521,2373734.00
