ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 17:45,2,3.111,ACTIVE,215.32,354.67,59.981,1503265503,"201051344000988","219011344069620",18.96,29.30,0,332.73,385.63,59.7,55.7,0.508,696010.0,696010.0,18968,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265522,2373735.00
08/20/2017 17:45,2,3.209,ACTIVE,214.87,347.76,59.986,1503265503,"201051344001025","219011344069620",28.92,34.30,0,322.21,388.34,94.0,88.8,0.433,815670.5,815670.5,18968,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265523,2373736.00
08/20/2017 17:45,2,3.168,ACTIVE,215.32,349.26,59.981,1503265503,"201051344000458","219011344069620",28.57,32.80,0,318.91,389.84,91.7,86.6,0.460,819699.3,819699.3,18963,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265524,2373737.00
08/20/2017 17:45,2,3.170,ACTIVE,216.00,349.56,59.970,1503265503,"201051344000853","219011344069620",28.71,31.50,0,320.41,390.44,92.2,87.0,0.438,821133.2,821133.2,18990,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265525,2373738.00
08/20/2017 17:45,2,3.121,ACTIVE,214.41,348.06,59.986,1503265503,"201051344000685","219011344069620",28.80,33.80,0,318.61,389.54,91.1,86.0,0.446,814388.3,814388.3,19007,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265526,2373739.00
08/20/2017 17:45,2,3.170,ACTIVE,214.64,348.06,60.002,1503265503,"201051344000917","219011344069620",28.69,34.30,0,321.01,389.84,92.1,87.0,0.429,811099.6,811099.6,19001,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265527,2373740.00
08/20/2017 17:45,2,3.191,ACTIVE,214.41,348.06,59.954,1503265503,"201051344001145","219011344069620",28.57,33.30,0,321.31,388.94,92.3,87.2,0.433,819119.7,819119.7,18986,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265527,2373741.00
08/20/2017 17:45,2,3.186,ACTIVE,215.09,347.76,59.981,1503265503,"201051344000651","219011344069620",28.55,33.50,0,321.01,390.44,92.2,87.0,0.420,808130.3,808130.3,18976,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265528,2373742.00
08/20/2017 17:45,2,2.564,ACTIVE,211.25,345.06,59.981,1503265503,"274151322000088","219011344069620",28.19,36.50,0,326.42,375.71,73.1,68.6,0.504,1012128.1,1012128.1,18877,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265529,2373743.00
08/20/2017 17:45,2,1.801,ACTIVE,212.38,426.21,59.986,1503265503,"274151322000068","219011344069620",38.59,39.30,0,378.12,452.06,69.6,65.3,0.468,882296.8,882296.8,19287,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265530,2373744.00
08/20/2017 17:45,2,3.188,ACTIVE,214.41,346.86,59.981,1503265503,"201051344001135","219011344069620",28.37,33.30,0,321.61,388.94,91.6,86.5,0.429,803699.8,803699.8,18942,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265531,2373745.00
08/20/2017 17:45,2,3.178,ACTIVE,214.19,348.06,59.991,1503265503,"201051344000594","219011344069620",28.33,36.50,0,318.91,388.04,91.2,86.1,0.424,823180.7,823180.7,18973,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265532,2373746.00
08/20/2017 17:45,2,3.154,ACTIVE,214.87,347.46,60.012,1503265503,"201051344001203","219011344069620",28.57,34.30,0,321.61,390.14,91.3,86.2,0.433,813739.9,813739.9,19005,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265533,2373747.00
08/20/2017 17:45,2,2.633,ACTIVE,211.70,359.78,59.986,1503265503,"274151322000054","219011344069620",27.63,36.50,0,326.12,376.62,73.7,69.2,0.517,1027890.6,1027890.6,18853,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265534,2373748.00
08/20/2017 17:45,2,3.125,ACTIVE,214.87,346.86,59.986,1503265503,"201051344000867","219011344069620",28.75,33.00,0,321.61,387.44,91.0,85.9,0.415,807365.9,807365.9,19005,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265535,2373749.00
08/20/2017 17:45,2,2.994,ACTIVE,214.64,347.46,60.002,1503265503,"201051344001093","219011344069620",28.80,32.80,0,321.61,388.94,87.3,82.4,0.407,811100.7,811100.7,19008,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265536,2373750.00
08/20/2017 17:45,2,3.064,ACTIVE,215.09,348.06,59.981,1503265503,"201051344000900","219011344069620",29.32,31.30,0,320.71,389.84,91.0,85.9,0.429,829379.6,829379.6,19008,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265537,2373751.00
08/20/2017 17:45,2,3.057,ACTIVE,215.32,347.16,59.981,1503265503,"201051344000648","219011344069620",28.63,32.00,0,318.30,389.84,88.6,83.6,0.415,815701.0,815701.0,18979,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265538,2373752.00
08/20/2017 17:45,2,3.158,ACTIVE,215.09,348.06,59.981,1503265503,"201051344000569","219011344069620",28.45,32.40,0,318.30,389.84,91.0,85.9,0.433,830973.8,830973.8,18948,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265539,2373753.00
08/20/2017 17:45,2,3.129,ACTIVE,215.32,348.66,59.981,1503265503,"201051344000983","219011344069620",29.28,32.00,0,318.61,389.24,92.7,87.6,0.442,821861.1,821861.1,18982,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265540,2373754.00
08/20/2017 17:45,2,3.123,ACTIVE,215.32,346.86,59.986,1503265503,"201051344001158","219011344069620",28.53,32.40,0,320.11,389.24,90.2,85.1,0.424,805701.4,805701.4,18986,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265541,2373755.00
08/20/2017 17:45,2,3.051,ACTIVE,215.54,349.86,59.981,1503265503,"201051344000576","219011344069620",28.75,31.30,0,319.21,389.84,88.8,83.8,0.420,820249.7,820249.7,18999,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265542,2373756.00
08/20/2017 17:45,2,2.629,ACTIVE,211.70,351.97,59.975,1503265503,"274151322000087","219011344069620",28.09,46.60,0,327.02,374.81,74.8,70.2,0.499,1003287.7,1003287.7,19111,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503265543,2373757.00
08/20/2017 18:00,2,2.629,ACTIVE,215.09,359.18,59.959,1503266403,"201051344000645","219011344069620",28.39,31.50,0,320.41,389.24,75.6,71.0,0.632,819169.7,819169.7,18970,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266404,2373758.00
08/20/2017 18:00,2,2.164,ACTIVE,211.93,351.37,59.965,1503266403,"274151322000085","219011344069620",27.45,35.40,0,331.83,373.91,60.1,56.1,0.411,1022482.4,1022482.4,18871,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266405,2373759.00
08/20/2017 18:00,2,2.635,ACTIVE,214.64,360.38,59.986,1503266403,"201051344000633","219011344069620",28.71,33.80,0,318.30,389.84,76.6,72.0,0.658,806346.0,806346.0,19021,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266406,2373760.00
08/20/2017 18:00,2,2.639,ACTIVE,214.87,360.08,59.959,1503266403,"201051344000469","219011344069620",28.61,30.00,0,315.60,389.54,76.4,71.8,0.654,810350.7,810350.7,18986,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266407,2373761.00
08/20/2017 18:00,2,2.672,ACTIVE,213.74,359.18,59.944,1503266403,"201051344000646","219011344069620",28.41,33.50,0,317.10,389.24,76.9,72.3,0.658,804594.1,804594.1,18975,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266408,2373762.00
08/20/2017 18:00,2,2.232,ACTIVE,211.25,355.58,59.949,1503266403,"274151322000052","219011344069620",28.01,37.50,0,328.52,375.41,63.3,59.2,0.438,1065464.5,1065464.5,18862,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266409,2373763.00
08/20/2017 18:00,2,2.826,ACTIVE,214.64,348.96,59.944,1503266403,"201051344000585","219011344069620",28.55,33.50,0,333.33,372.11,81.8,77.0,0.380,818801.2,818801.2,18972,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266410,2373764.00
08/20/2017 18:00,2,2.590,ACTIVE,213.74,357.98,59.959,1503266403,"201051344001230","219011344069620",28.61,32.80,0,319.81,387.14,75.0,70.5,0.628,809038.9,809038.9,19015,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266411,2373765.00
08/20/2017 18:00,2,2.615,ACTIVE,214.64,359.18,59.959,1503266403,"201051344000582","219011344069620",28.63,33.50,0,317.40,389.84,75.8,71.3,0.632,797965.4,797965.4,18959,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266412,2373766.00
08/20/2017 18:00,2,2.576,ACTIVE,213.51,357.38,59.991,1503266403,"201051344000955","219011344069620",28.63,33.80,0,318.30,387.14,74.6,70.1,0.636,818267.2,818267.2,18984,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266413,2373767.00
08/20/2017 18:00,2,1.453,ACTIVE,211.48,417.19,59.949,1503266403,"274151322000094","219011344069620",38.35,37.30,0,387.14,442.14,56.8,52.9,0.402,881381.5,881381.5,19275,0,0,0,L,1151911521,0,120.88,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266413,2373768.00
08/20/2017 18:00,2,2.674,ACTIVE,214.64,358.88,59.954,1503266403,"201051344000579","219011344069620",28.55,34.30,0,318.91,389.54,77.3,72.7,0.645,828672.6,828672.6,18983,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266414,2373769.00
08/20/2017 18:00,2,2.617,ACTIVE,213.74,357.08,59.970,1503266403,"201051344000890","219011344069620",28.77,35.00,0,319.81,388.34,76.2,71.6,0.628,812365.9,812365.9,18985,0,0,0,L,1122011218,0,122.91,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266415,2373770.00
08/20/2017 18:00,2,2.594,ACTIVE,214.19,358.88,59.975,1503266403,"201051344000438","219011344069620",28.67,34.50,0,319.21,389.24,75.3,70.8,0.636,814600.5,814600.5,18967,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266416,2373771.00
08/20/2017 18:00,2,2.592,ACTIVE,213.74,351.97,59.975,1503266403,"201051344000417","219011344069620",18.75,32.40,0,332.43,377.22,49.2,45.6,0.424,723885.7,723885.7,19016,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266417,2373772.00
08/20/2017 18:00,2,2.264,ACTIVE,211.48,346.56,59.970,1503266403,"274151322000083","219011344069620",28.15,38.60,0,325.52,375.11,64.5,60.3,0.468,1054668.0,1054668.0,18880,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266418,2373773.00
08/20/2017 18:00,2,2.332,ACTIVE,211.93,345.36,59.970,1503266403,"274151322000076","219011344069620",28.86,38.20,0,328.22,375.71,68.2,63.9,0.491,1126209.0,1126209.0,18866,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266419,2373774.00
08/20/2017 18:00,2,2.629,ACTIVE,214.19,358.28,60.028,1503266403,"201051344000868","219011344069620",28.59,31.30,0,318.30,387.74,76.1,71.5,0.619,808671.2,808671.2,18997,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266420,2373775.00
08/20/2017 18:00,2,2.414,ACTIVE,211.25,348.06,59.970,1503266403,"274151322000095","219011344069620",28.49,38.40,0,325.82,375.41,69.6,65.3,0.477,1115331.2,1115331.2,18890,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266421,2373776.00
08/20/2017 18:00,2,2.650,ACTIVE,214.64,354.67,59.975,1503266403,"201051344000988","219011344069620",18.59,29.00,0,332.43,380.52,49.9,46.3,0.420,696022.7,696022.7,18969,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266422,2373777.00
08/20/2017 18:00,2,2.689,ACTIVE,213.96,347.46,59.970,1503266403,"201051344001025","219011344069620",28.82,34.30,0,334.24,371.51,78.5,73.9,0.354,815690.7,815690.7,18969,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266423,2373778.00
08/20/2017 18:00,2,2.658,ACTIVE,214.64,358.28,59.991,1503266403,"201051344000458","219011344069620",28.13,32.60,0,316.80,390.14,75.7,71.2,0.658,819719.0,819719.0,18964,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266423,2373779.00
08/20/2017 18:00,2,2.596,ACTIVE,215.09,360.99,59.996,1503266403,"201051344000853","219011344069620",28.94,31.80,0,319.81,390.74,76.1,71.5,0.654,821153.0,821153.0,18991,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266424,2373780.00
08/20/2017 18:00,2,2.586,ACTIVE,213.96,359.18,60.039,1503266403,"201051344000685","219011344069620",28.77,33.80,0,316.80,388.64,75.4,70.8,0.663,814407.9,814407.9,19008,0,0,0,L,1122011218,0,123.36,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266425,2373781.00
08/20/2017 18:00,2,2.662,ACTIVE,214.19,357.98,59.970,1503266403,"201051344000917","219011344069620",28.39,34.50,0,319.81,389.54,76.6,72.0,0.641,811119.5,811119.5,19002,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266426,2373782.00
08/20/2017 18:00,2,2.639,ACTIVE,213.96,358.58,59.981,1503266403,"201051344001145","219011344069620",28.73,33.00,0,319.21,388.94,76.8,72.2,0.636,819139.6,819139.6,18987,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266427,2373783.00
08/20/2017 18:00,2,2.646,ACTIVE,214.41,358.88,59.981,1503266403,"201051344000651","219011344069620",28.47,33.50,0,318.61,390.14,76.3,71.8,0.632,808150.2,808150.2,18977,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266428,2373784.00
08/20/2017 18:00,2,2.111,ACTIVE,211.48,343.85,59.975,1503266403,"274151322000088","219011344069620",27.73,35.00,0,331.23,374.21,59.4,55.4,0.411,1012143.6,1012143.6,18878,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266429,2373785.00
08/20/2017 18:00,2,1.471,ACTIVE,212.16,411.78,59.986,1503266403,"274151322000068","219011344069620",38.23,38.00,0,389.24,446.65,56.4,52.5,0.384,882311.7,882311.7,19288,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266430,2373786.00
08/20/2017 18:00,2,2.635,ACTIVE,213.96,358.58,59.986,1503266403,"201051344001135","219011344069620",28.45,33.30,0,318.91,388.94,75.9,71.4,0.623,803719.6,803719.6,18943,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266431,2373787.00
08/20/2017 18:00,2,2.629,ACTIVE,213.96,357.98,59.981,1503266403,"201051344000594","219011344069620",28.37,36.00,0,318.00,388.34,75.6,71.0,0.636,823200.4,823200.4,18974,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266432,2373788.00
08/20/2017 18:00,2,2.656,ACTIVE,214.19,357.98,60.028,1503266403,"201051344001203","219011344069620",28.13,33.80,0,316.50,389.84,75.7,71.1,0.636,813759.7,813759.7,19006,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266432,2373789.00
08/20/2017 18:00,2,2.137,ACTIVE,211.25,356.48,59.970,1503266403,"274151322000054","219011344069620",27.69,34.50,0,330.93,374.81,60.0,56.0,0.415,1027906.3,1027906.3,18854,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266433,2373790.00
08/20/2017 18:00,2,2.615,ACTIVE,214.64,357.68,60.012,1503266403,"201051344000867","219011344069620",28.43,32.80,0,318.61,387.74,75.2,70.7,0.614,807385.6,807385.6,19006,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266434,2373791.00
08/20/2017 18:00,2,2.469,ACTIVE,214.19,358.28,60.002,1503266403,"201051344001093","219011344069620",28.75,32.40,0,320.71,388.34,71.9,67.5,0.583,811119.5,811119.5,19009,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266435,2373792.00
08/20/2017 18:00,2,2.572,ACTIVE,214.64,359.48,60.039,1503266403,"201051344000900","219011344069620",28.84,30.80,0,319.51,389.54,75.2,70.6,0.623,829399.2,829399.2,19009,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266436,2373793.00
08/20/2017 18:00,2,2.531,ACTIVE,214.87,358.28,59.981,1503266403,"201051344000648","219011344069620",28.61,31.30,0,318.61,388.94,73.3,68.9,0.619,815720.0,815720.0,18980,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266437,2373794.00
08/20/2017 18:00,2,2.576,ACTIVE,214.64,358.58,60.039,1503266403,"201051344000569","219011344069620",29.12,32.00,0,318.30,389.54,76.0,71.4,0.641,830993.5,830993.5,18949,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266438,2373795.00
08/20/2017 18:00,2,2.672,ACTIVE,214.87,359.48,59.938,1503266403,"201051344000983","219011344069620",28.80,32.00,0,317.40,389.54,77.9,73.3,0.667,821881.2,821881.2,18983,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266439,2373796.00
08/20/2017 18:00,2,2.660,ACTIVE,214.87,358.58,59.986,1503266403,"201051344001158","219011344069620",28.09,32.00,0,319.81,388.94,75.7,71.2,0.641,805720.8,805720.8,18987,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266440,2373797.00
08/20/2017 18:00,2,2.570,ACTIVE,215.09,360.99,60.012,1503266403,"201051344000576","219011344069620",28.59,30.30,0,318.30,390.14,74.4,69.9,0.632,820268.8,820268.8,19000,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266441,2373798.00
08/20/2017 18:00,2,2.170,ACTIVE,211.93,342.35,59.986,1503266403,"274151322000087","219011344069620",28.11,43.60,0,331.23,373.91,61.7,57.6,0.398,1003303.6,1003303.6,19112,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503266442,2373799.00
08/20/2017 18:15,2,2.160,ACTIVE,214.19,354.07,59.965,1503267303,"201051344000645","219011344069620",28.33,29.80,0,334.54,389.54,62.0,58.0,0.521,819185.8,819185.8,18971,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267304,2373800.00
08/20/2017 18:15,2,1.738,ACTIVE,211.03,348.06,59.959,1503267303,"274151322000085","219011344069620",27.53,34.00,0,332.43,367.00,48.4,44.8,0.323,1022494.9,1022494.9,18872,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267305,2373801.00
08/20/2017 18:15,2,2.191,ACTIVE,214.19,355.88,59.933,1503267303,"201051344000633","219011344069620",28.57,31.30,0,333.63,390.74,63.4,59.2,0.544,806362.4,806362.4,19022,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267306,2373802.00
08/20/2017 18:15,2,2.148,ACTIVE,214.19,354.67,59.954,1503267303,"201051344000469","219011344069620",28.98,28.00,0,334.54,390.44,63.1,59.0,0.539,810367.0,810367.0,18987,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267307,2373803.00
08/20/2017 18:15,2,2.205,ACTIVE,213.29,354.97,59.928,1503267303,"201051344000646","219011344069620",28.59,31.30,0,331.23,389.24,63.9,59.7,0.539,804610.6,804610.6,18976,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267308,2373804.00
08/20/2017 18:15,2,1.795,ACTIVE,211.03,351.37,59.944,1503267303,"274151322000052","219011344069620",28.15,35.60,0,328.52,368.20,51.1,47.4,0.358,1065477.8,1065477.8,18863,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267309,2373805.00
08/20/2017 18:15,2,2.303,ACTIVE,213.96,356.18,59.959,1503267303,"201051344000585","219011344069620",29.30,31.00,0,317.10,388.64,68.3,64.0,0.570,818818.9,818818.9,18973,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267310,2373806.00
08/20/2017 18:15,2,2.156,ACTIVE,213.51,353.17,59.975,1503267303,"201051344001230","219011344069620",28.59,31.00,0,332.73,387.74,62.5,58.4,0.513,809055.0,809055.0,19016,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267311,2373807.00
08/20/2017 18:15,2,2.197,ACTIVE,214.41,356.18,60.002,1503267303,"201051344000582","219011344069620",28.37,31.50,0,333.93,390.74,63.2,59.0,0.521,797981.7,797981.7,18960,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267312,2373808.00
08/20/2017 18:15,2,2.123,ACTIVE,213.29,354.07,59.938,1503267303,"201051344000955","219011344069620",28.80,31.80,0,332.43,387.74,61.9,57.9,0.521,818283.3,818283.3,18985,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267313,2373809.00
08/20/2017 18:15,2,1.162,ACTIVE,211.03,422.00,59.959,1503267303,"274151322000094","219011344069620",38.74,36.00,0,385.03,444.54,45.1,41.7,0.305,881393.3,881393.3,19276,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267313,2373810.00
08/20/2017 18:15,2,2.232,ACTIVE,213.96,355.58,59.965,1503267303,"201051344000579","219011344069620",28.47,31.50,0,334.84,390.14,64.5,60.3,0.539,828689.3,828689.3,18984,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267314,2373811.00
08/20/2017 18:15,2,2.199,ACTIVE,213.29,353.77,59.959,1503267303,"201051344000890","219011344069620",28.63,32.40,0,332.73,390.44,63.8,59.7,0.521,812382.4,812382.4,18986,0,0,0,L,1122011218,0,122.68,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267315,2373812.00
08/20/2017 18:15,2,2.123,ACTIVE,213.74,354.97,59.938,1503267303,"201051344000438","219011344069620",29.06,32.40,0,334.84,389.54,62.5,58.4,0.535,814616.7,814616.7,18968,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267316,2373813.00
08/20/2017 18:15,2,2.195,ACTIVE,213.74,348.36,59.933,1503267303,"201051344000417","219011344069620",18.47,31.50,0,333.33,372.11,41.1,37.7,0.349,723896.1,723896.1,19017,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267317,2373814.00
08/20/2017 18:15,2,1.840,ACTIVE,211.03,353.17,60.007,1503267303,"274151322000083","219011344069620",28.15,36.50,0,327.92,368.50,52.5,48.8,0.371,1054681.6,1054681.6,18881,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267318,2373815.00
08/20/2017 18:15,2,1.859,ACTIVE,211.48,346.56,59.965,1503267303,"274151322000076","219011344069620",29.22,35.80,0,332.73,371.21,55.1,51.2,0.384,1126223.4,1126223.4,18867,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267319,2373816.00
08/20/2017 18:15,2,2.182,ACTIVE,213.74,353.47,59.965,1503267303,"201051344000868","219011344069620",28.51,28.50,0,332.43,389.24,63.0,58.8,0.526,808687.5,808687.5,18998,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267320,2373817.00
08/20/2017 18:15,2,1.941,ACTIVE,211.03,342.95,59.965,1503267303,"274151322000095","219011344069620",28.75,36.30,0,328.82,371.21,56.5,52.6,0.393,1115346.0,1115346.0,18891,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267321,2373818.00
08/20/2017 18:15,2,2.203,ACTIVE,213.96,351.07,59.959,1503267303,"201051344000988","219011344069620",18.61,28.30,0,334.54,375.41,41.5,38.2,0.349,696033.2,696033.2,18970,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267322,2373819.00
08/20/2017 18:15,2,2.252,ACTIVE,213.96,355.28,59.959,1503267303,"201051344001025","219011344069620",28.77,31.30,0,317.70,390.74,65.7,61.5,0.535,815707.7,815707.7,18970,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267323,2373820.00
08/20/2017 18:15,2,2.182,ACTIVE,213.96,354.07,59.959,1503267303,"201051344000458","219011344069620",28.78,30.30,0,335.14,390.14,63.6,59.5,0.548,819735.5,819735.5,18965,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267323,2373821.00
08/20/2017 18:15,2,2.203,ACTIVE,214.64,355.58,59.965,1503267303,"201051344000853","219011344069620",28.63,29.30,0,336.04,393.45,63.9,59.8,0.544,821169.5,821169.5,18992,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267324,2373822.00
08/20/2017 18:15,2,2.133,ACTIVE,213.74,354.97,59.965,1503267303,"201051344000685","219011344069620",29.14,31.50,0,333.33,388.94,63.0,58.9,0.552,814424.2,814424.2,19009,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267325,2373823.00
08/20/2017 18:15,2,2.201,ACTIVE,213.96,355.58,59.959,1503267303,"201051344000917","219011344069620",28.82,32.00,0,333.63,389.84,64.3,60.1,0.548,811136.1,811136.1,19003,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267326,2373824.00
08/20/2017 18:15,2,2.219,ACTIVE,213.74,354.97,59.928,1503267303,"201051344001145","219011344069620",28.73,30.80,0,332.73,389.84,64.5,60.4,0.521,819156.2,819156.2,18988,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267327,2373825.00
08/20/2017 18:15,2,2.211,ACTIVE,214.19,356.18,59.970,1503267303,"201051344000651","219011344069620",28.67,31.00,0,334.84,390.74,64.2,60.1,0.535,808166.7,808166.7,18978,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267328,2373826.00
08/20/2017 18:15,2,1.709,ACTIVE,211.03,341.75,59.954,1503267303,"274151322000088","219011344069620",27.77,33.50,0,328.82,366.70,48.1,44.5,0.331,1012156.1,1012156.1,18879,0,0,0,L,1151911521,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267329,2373827.00
08/20/2017 18:15,2,1.230,ACTIVE,211.93,403.07,59.954,1503267303,"274151322000068","219011344069620",37.35,36.00,0,386.23,439.43,46.5,42.9,0.314,882323.8,882323.8,19289,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267330,2373828.00
08/20/2017 18:15,2,2.189,ACTIVE,213.51,354.07,59.965,1503267303,"201051344001135","219011344069620",28.88,30.80,0,333.33,388.94,64.0,59.8,0.521,803736.1,803736.1,18944,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267331,2373829.00
08/20/2017 18:15,2,2.205,ACTIVE,213.29,353.47,59.896,1503267303,"201051344000594","219011344069620",28.39,33.30,0,332.13,388.34,63.4,59.3,0.535,823216.8,823216.8,18975,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267332,2373830.00
08/20/2017 18:15,2,2.205,ACTIVE,213.96,354.67,59.959,1503267303,"201051344001203","219011344069620",28.45,31.50,0,334.54,390.44,63.5,59.4,0.544,813776.1,813776.1,19007,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267333,2373831.00
08/20/2017 18:15,2,1.746,ACTIVE,210.80,347.76,59.970,1503267303,"274151322000054","219011344069620",27.69,33.00,0,329.13,367.90,48.9,45.3,0.340,1027919.0,1027919.0,18855,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267334,2373832.00
08/20/2017 18:15,2,2.189,ACTIVE,213.74,352.27,60.018,1503267303,"201051344000867","219011344069620",28.53,31.00,0,333.93,388.04,63.2,59.1,0.517,807401.9,807401.9,19007,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267334,2373833.00
08/20/2017 18:15,2,2.053,ACTIVE,213.96,354.07,59.959,1503267303,"201051344001093","219011344069620",28.90,30.80,0,335.14,387.74,60.2,56.1,0.491,811135.1,811135.1,19010,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267335,2373834.00
08/20/2017 18:15,2,2.172,ACTIVE,213.96,354.67,59.949,1503267303,"201051344000900","219011344069620",28.63,28.80,0,333.63,389.24,63.0,58.9,0.513,829415.6,829415.6,19010,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267336,2373835.00
08/20/2017 18:15,2,2.111,ACTIVE,213.96,353.17,59.954,1503267303,"201051344000648","219011344069620",28.67,29.30,0,334.54,388.94,61.3,57.3,0.517,815735.9,815735.9,18981,0,0,0,L,1122011218,0,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267337,2373836.00
08/20/2017 18:15,2,2.131,ACTIVE,213.96,354.37,59.981,1503267303,"201051344000569","219011344069620",29.20,29.80,0,334.54,389.84,63.0,58.9,0.526,831009.8,831009.8,18950,0,0,0,L,1122011218,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267338,2373837.00
08/20/2017 18:15,2,2.197,ACTIVE,214.19,355.88,59.959,1503267303,"201051344000983","219011344069620",29.14,29.50,0,334.24,392.55,64.9,60.7,0.552,821897.9,821897.9,18984,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267339,2373838.00
08/20/2017 18:15,2,2.168,ACTIVE,213.96,354.37,59.986,1503267303,"201051344001158","219011344069620",28.53,29.80,0,334.54,391.04,62.6,58.5,0.530,805737.0,805737.0,18988,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267340,2373839.00
08/20/2017 18:15,2,2.098,ACTIVE,214.41,355.28,59.944,1503267303,"201051344000576","219011344069620",28.78,28.80,0,334.24,389.84,61.2,57.1,0.504,820284.7,820284.7,19001,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267341,2373840.00
08/20/2017 18:15,2,1.770,ACTIVE,211.48,343.85,59.959,1503267303,"274151322000087","219011344069620",27.81,41.00,0,329.73,367.60,49.8,46.2,0.314,1003316.6,1003316.6,19113,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503267342,2373841.00
08/20/2017 18:30,2,1.701,ACTIVE,214.41,350.47,59.975,1503268204,"201051344000645","219011344069620",28.61,29.00,0,333.63,380.52,49.4,45.7,0.402,819198.6,819198.6,18972,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268205,2373842.00
08/20/2017 18:30,2,1.354,ACTIVE,211.48,343.85,59.965,1503268204,"274151322000085","219011344069620",27.55,33.00,0,330.93,361.89,37.8,34.6,0.261,1022504.8,1022504.8,18873,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268206,2373843.00
08/20/2017 18:30,2,1.746,ACTIVE,214.19,352.27,59.965,1503268204,"201051344000633","219011344069620",28.65,30.30,0,332.13,381.73,50.7,47.0,0.433,806375.6,806375.6,19023,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268207,2373844.00
08/20/2017 18:30,2,1.721,ACTIVE,214.19,351.37,60.002,1503268204,"201051344000469","219011344069620",28.88,27.30,0,333.33,381.12,50.3,46.7,0.433,810380.2,810380.2,18988,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268208,2373845.00
08/20/2017 18:30,2,1.781,ACTIVE,213.06,351.07,59.981,1503268204,"201051344000646","219011344069620",28.41,30.30,0,332.13,381.42,51.3,47.6,0.438,804624.0,804624.0,18977,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268208,2373846.00
08/20/2017 18:30,2,1.404,ACTIVE,211.03,338.74,59.975,1503268204,"274151322000052","219011344069620",28.15,34.30,0,328.52,367.00,40.0,36.7,0.274,1065488.3,1065488.3,18864,0,0,0,L,1151911521,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268209,2373847.00
08/20/2017 18:30,2,1.924,ACTIVE,213.96,353.17,59.965,1503268204,"201051344000585","219011344069620",28.49,30.00,0,333.03,383.83,55.5,51.7,0.455,818833.3,818833.3,18974,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268210,2373848.00
08/20/2017 18:30,2,1.725,ACTIVE,213.29,349.86,59.996,1503268204,"201051344001230","219011344069620",28.47,30.00,0,330.63,379.62,49.8,46.1,0.411,809068.0,809068.0,19017,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268211,2373849.00
08/20/2017 18:30,2,1.760,ACTIVE,213.96,351.97,60.018,1503268204,"201051344000582","219011344069620",28.39,30.30,0,333.63,384.13,50.6,46.9,0.420,797994.9,797994.9,18961,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268212,2373850.00
08/20/2017 18:30,2,1.697,ACTIVE,213.06,349.56,59.970,1503268204,"201051344000955","219011344069620",28.75,31.00,0,331.83,380.22,49.4,45.8,0.415,818296.2,818296.2,18986,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268213,2373851.00
08/20/2017 18:30,2,0.920,ACTIVE,211.25,410.28,59.944,1503268204,"274151322000094","219011344069620",38.05,34.80,0,332.13,436.73,35.4,32.3,0.252,881402.6,881402.6,19277,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268214,2373852.00
08/20/2017 18:30,2,1.773,ACTIVE,213.96,351.37,59.970,1503268204,"201051344000579","219011344069620",28.77,30.50,0,333.93,381.42,51.7,48.0,0.424,828702.8,828702.8,18985,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268215,2373853.00
08/20/2017 18:30,2,1.773,ACTIVE,213.29,349.86,59.975,1503268204,"201051344000890","219011344069620",28.45,31.50,0,332.13,382.93,51.1,47.4,0.415,812395.7,812395.7,18987,0,0,0,L,1122011218,0,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268216,2373854.00
08/20/2017 18:30,2,1.727,ACTIVE,213.51,351.07,59.970,1503268204,"201051344000438","219011344069620",28.55,31.00,0,334.24,383.23,49.9,46.3,0.411,814629.7,814629.7,18969,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268217,2373855.00
08/20/2017 18:30,2,1.742,ACTIVE,213.74,346.26,59.986,1503268204,"201051344000417","219011344069620",18.61,30.80,0,332.43,369.10,32.8,29.8,0.274,723904.5,723904.5,19018,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268218,2373856.00
08/20/2017 18:30,2,1.459,ACTIVE,211.25,341.15,59.959,1503268204,"274151322000083","219011344069620",27.73,35.00,0,328.52,365.80,41.0,37.6,0.296,1054692.4,1054692.4,18882,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268219,2373857.00
08/20/2017 18:30,2,1.465,ACTIVE,211.70,342.05,59.959,1503268204,"274151322000076","219011344069620",28.82,34.30,0,332.73,370.00,42.8,39.4,0.292,1126234.6,1126234.6,18868,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268220,2373858.00
08/20/2017 18:30,2,1.705,ACTIVE,213.74,349.26,59.975,1503268204,"201051344000868","219011344069620",28.98,28.00,0,332.43,380.22,50.1,46.4,0.411,808700.6,808700.6,18999,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268221,2373859.00
08/20/2017 18:30,2,1.527,ACTIVE,211.25,346.56,59.907,1503268204,"274151322000095","219011344069620",28.43,35.00,0,328.22,364.29,43.9,40.5,0.301,1115357.6,1115357.6,18892,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268222,2373860.00
08/20/2017 18:30,2,1.748,ACTIVE,213.96,347.46,59.949,1503268204,"201051344000988","219011344069620",18.61,28.00,0,333.03,368.80,33.0,29.9,0.278,696041.7,696041.7,18971,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268223,2373861.00
08/20/2017 18:30,2,1.824,ACTIVE,213.51,350.17,59.949,1503268204,"201051344001025","219011344069620",28.43,30.30,0,334.24,383.83,52.5,48.7,0.424,815721.4,815721.4,18971,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268224,2373862.00
08/20/2017 18:30,2,1.746,ACTIVE,213.96,350.77,59.917,1503268204,"201051344000458","219011344069620",28.57,29.50,0,332.73,381.12,50.5,46.8,0.429,819748.7,819748.7,18966,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268225,2373863.00
08/20/2017 18:30,2,1.771,ACTIVE,214.41,352.27,60.023,1503268204,"201051344000853","219011344069620",28.19,28.50,0,334.84,382.93,50.6,46.9,0.429,821182.8,821182.8,18993,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268226,2373864.00
08/20/2017 18:30,2,1.740,ACTIVE,213.51,351.37,59.965,1503268204,"201051344000685","219011344069620",28.49,30.50,0,332.13,382.33,50.2,46.6,0.446,814437.3,814437.3,19010,0,0,0,L,1122011218,0,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268227,2373865.00
08/20/2017 18:30,2,1.779,ACTIVE,213.74,351.37,59.938,1503268204,"201051344000917","219011344069620",28.47,31.00,0,334.24,383.53,51.3,47.6,0.429,811149.5,811149.5,19004,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268227,2373866.00
08/20/2017 18:30,2,1.771,ACTIVE,213.74,350.77,59.965,1503268204,"201051344001145","219011344069620",28.71,29.50,0,333.33,384.13,51.5,47.8,0.420,819169.7,819169.7,18989,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268228,2373867.00
08/20/2017 18:30,2,1.768,ACTIVE,213.96,351.37,59.917,1503268204,"201051344000651","219011344069620",28.51,30.00,0,334.54,382.03,51.1,47.4,0.411,808180.1,808180.1,18979,0,0,0,L,1122011218,0,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268229,2373868.00
08/20/2017 18:30,2,1.324,ACTIVE,211.03,344.45,59.986,1503268204,"274151322000088","219011344069620",27.63,32.40,0,328.82,366.10,37.1,33.9,0.247,1012165.9,1012165.9,18880,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268230,2373869.00
08/20/2017 18:30,2,0.932,ACTIVE,212.16,418.09,59.959,1503268204,"274151322000068","219011344069620",38.68,35.00,0,333.33,431.92,36.1,32.9,0.239,882333.3,882333.3,19290,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268231,2373870.00
08/20/2017 18:30,2,1.764,ACTIVE,213.51,350.47,59.970,1503268204,"201051344001135","219011344069620",28.75,29.80,0,334.24,380.82,51.3,47.6,0.420,803749.5,803749.5,18945,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268232,2373871.00
08/20/2017 18:30,2,1.742,ACTIVE,213.51,350.17,59.970,1503268204,"201051344000594","219011344069620",28.67,32.00,0,330.63,379.02,50.6,46.9,0.415,823230.0,823230.0,18976,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268233,2373872.00
08/20/2017 18:30,2,1.744,ACTIVE,213.96,350.77,59.970,1503268204,"201051344001203","219011344069620",28.57,30.50,0,333.93,383.53,50.5,46.8,0.415,813789.3,813789.3,19008,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268234,2373873.00
08/20/2017 18:30,2,1.359,ACTIVE,211.48,342.35,59.954,1503268204,"274151322000054","219011344069620",27.63,32.20,0,328.82,368.50,38.0,34.8,0.256,1027929.0,1027929.0,18856,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268235,2373874.00
08/20/2017 18:30,2,1.758,ACTIVE,213.96,348.66,59.922,1503268204,"201051344000867","219011344069620",28.27,29.80,0,331.53,379.32,50.4,46.7,0.407,807415.1,807415.1,19008,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268236,2373875.00
08/20/2017 18:30,2,1.639,ACTIVE,213.74,351.07,59.981,1503268204,"201051344001093","219011344069620",28.69,29.80,0,334.84,381.12,47.6,44.0,0.384,811147.6,811147.6,19011,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268237,2373876.00
08/20/2017 18:30,2,1.709,ACTIVE,213.96,350.47,60.007,1503268204,"201051344000900","219011344069620",28.80,28.30,0,332.73,379.62,49.9,46.2,0.411,829428.6,829428.6,19011,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268238,2373877.00
