ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 18:30,2,1.688,ACTIVE,214.19,349.86,59.996,1503268204,"201051344000648","219011344069620",28.41,28.50,0,332.43,380.52,48.6,45.0,0.407,815748.6,815748.6,18982,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268239,2373878.00
08/20/2017 18:30,2,1.719,ACTIVE,213.96,350.47,59.970,1503268204,"201051344000569","219011344069620",28.86,29.00,0,333.63,381.73,50.2,46.6,0.415,831022.9,831022.9,18951,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268240,2373879.00
08/20/2017 18:30,2,1.771,ACTIVE,213.96,350.17,59.981,1503268204,"201051344000983","219011344069620",28.82,28.80,0,334.24,381.73,51.8,48.0,0.433,821911.5,821911.5,18985,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268241,2373880.00
08/20/2017 18:30,2,1.752,ACTIVE,213.96,350.17,60.007,1503268204,"201051344001158","219011344069620",28.03,29.00,0,333.33,380.52,49.8,46.1,0.415,805750.0,805750.0,18989,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268242,2373881.00
08/20/2017 18:30,2,1.672,ACTIVE,214.41,351.07,59.981,1503268204,"201051344000576","219011344069620",28.63,28.00,0,333.93,380.82,48.5,44.9,0.402,820297.4,820297.4,19002,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268242,2373882.00
08/20/2017 18:30,2,1.375,ACTIVE,211.25,348.06,59.991,1503268204,"274151322000087","219011344069620",27.75,39.30,0,327.62,362.49,38.6,35.4,0.239,1003326.7,1003326.7,19114,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503268243,2373883.00
08/20/2017 18:45,2,1.314,ACTIVE,213.74,346.26,59.975,1503269104,"201051344000645","219011344069620",28.43,28.30,0,333.93,371.51,37.9,34.6,0.314,819208.7,819208.7,18973,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269105,2373884.00
08/20/2017 18:45,2,0.902,ACTIVE,211.48,339.34,59.944,1503269104,"274151322000085","219011344069620",28.84,31.80,0,330.33,354.97,26.3,23.5,0.164,1022512.3,1022512.3,18874,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269106,2373885.00
08/20/2017 18:45,2,1.350,ACTIVE,213.74,347.76,59.965,1503269104,"201051344000633","219011344069620",28.61,29.00,0,332.73,373.91,39.1,35.8,0.327,806386.0,806386.0,19024,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269107,2373886.00
08/20/2017 18:45,2,1.338,ACTIVE,213.74,347.16,59.975,1503269104,"201051344000469","219011344069620",28.57,26.80,0,332.73,372.41,38.7,35.4,0.318,810390.5,810390.5,18989,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269108,2373887.00
08/20/2017 18:45,2,1.381,ACTIVE,212.83,346.86,59.975,1503269104,"201051344000646","219011344069620",28.27,29.30,0,330.93,372.71,39.5,36.2,0.336,804634.5,804634.5,18978,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269109,2373888.00
08/20/2017 18:45,2,1.078,ACTIVE,210.80,342.65,59.970,1503269104,"274151322000052","219011344069620",27.79,32.80,0,328.82,356.18,30.4,27.4,0.190,1065496.3,1065496.3,18865,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269110,2373889.00
08/20/2017 18:45,2,1.514,ACTIVE,213.51,348.06,59.965,1503269104,"201051344000585","219011344069620",28.39,29.00,0,333.03,376.62,43.5,40.1,0.349,818844.9,818844.9,18975,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269111,2373890.00
08/20/2017 18:45,2,1.336,ACTIVE,212.83,345.06,59.965,1503269104,"201051344001230","219011344069620",28.31,29.00,0,331.23,371.81,38.4,35.1,0.314,809078.2,809078.2,19018,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269112,2373891.00
08/20/2017 18:45,2,1.371,ACTIVE,213.74,347.76,59.965,1503269104,"201051344000582","219011344069620",28.13,29.30,0,333.93,373.91,39.1,35.8,0.314,798005.2,798005.2,18962,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269112,2373892.00
08/20/2017 18:45,2,1.318,ACTIVE,212.83,345.96,59.959,1503269104,"201051344000955","219011344069620",28.57,29.50,0,332.13,371.21,38.2,34.9,0.309,818306.3,818306.3,18987,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269113,2373893.00
08/20/2017 18:45,2,0.691,ACTIVE,211.03,401.56,59.959,1503269104,"274151322000094","219011344069620",37.71,34.00,0,329.43,433.42,26.1,23.3,0.181,881409.5,881409.5,19278,0,0,0,L,1151911521,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269114,2373894.00
08/20/2017 18:45,2,1.373,ACTIVE,213.29,346.56,59.959,1503269104,"201051344000579","219011344069620",28.90,29.50,0,332.73,373.01,40.2,36.9,0.327,828713.4,828713.4,18986,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269115,2373895.00
08/20/2017 18:45,2,1.377,ACTIVE,213.06,346.56,59.959,1503269104,"201051344000890","219011344069620",28.33,30.30,0,331.83,372.71,39.5,36.2,0.309,812406.2,812406.2,18988,0,0,0,L,1122011218,0,122.46,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269116,2373896.00
08/20/2017 18:45,2,1.330,ACTIVE,213.51,347.46,60.002,1503269104,"201051344000438","219011344069620",28.59,30.00,0,332.13,373.31,38.5,35.3,0.314,814640.0,814640.0,18970,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269117,2373897.00
08/20/2017 18:45,2,1.379,ACTIVE,213.51,343.25,59.922,1503269104,"201051344000417","219011344069620",18.23,29.80,0,332.73,361.29,25.5,22.7,0.203,723911.1,723911.1,19019,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269118,2373898.00
08/20/2017 18:45,2,1.104,ACTIVE,211.03,345.36,59.944,1503269104,"274151322000083","219011344069620",27.75,33.50,0,329.43,356.48,31.1,28.1,0.217,1054700.6,1054700.6,18883,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269119,2373899.00
08/20/2017 18:45,2,1.094,ACTIVE,211.70,346.56,59.944,1503269104,"274151322000076","219011344069620",28.90,32.80,0,332.13,357.68,32.0,29.0,0.225,1126243.2,1126243.2,18869,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269120,2373900.00
08/20/2017 18:45,2,1.332,ACTIVE,213.29,345.66,59.928,1503269104,"201051344000868","219011344069620",28.65,27.30,0,331.83,371.51,38.7,35.4,0.309,808710.9,808710.9,19000,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269121,2373901.00
08/20/2017 18:45,2,1.148,ACTIVE,211.03,343.85,59.975,1503269104,"274151322000095","219011344069620",28.41,33.00,0,329.43,357.68,33.0,29.9,0.225,1115366.4,1115366.4,18893,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269122,2373902.00
08/20/2017 18:45,2,1.377,ACTIVE,213.51,344.15,59.954,1503269104,"201051344000988","219011344069620",18.15,27.30,0,332.73,362.79,25.4,22.5,0.199,696048.3,696048.3,18972,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269123,2373903.00
08/20/2017 18:45,2,1.422,ACTIVE,213.29,346.86,59.928,1503269104,"201051344001025","219011344069620",28.17,29.00,0,333.03,373.91,40.6,37.3,0.323,815732.3,815732.3,18972,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269123,2373904.00
08/20/2017 18:45,2,1.346,ACTIVE,213.51,346.56,59.959,1503269104,"201051344000458","219011344069620",28.69,28.50,0,332.43,373.31,39.1,35.8,0.327,819759.1,819759.1,18967,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269124,2373905.00
08/20/2017 18:45,2,1.355,ACTIVE,213.96,347.76,59.954,1503269104,"201051344000853","219011344069620",28.49,27.80,0,334.54,374.21,39.1,35.8,0.323,821193.2,821193.2,18994,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269125,2373906.00
08/20/2017 18:45,2,1.336,ACTIVE,213.51,348.06,59.954,1503269104,"201051344000685","219011344069620",28.45,29.30,0,332.43,374.21,38.5,35.2,0.331,814447.6,814447.6,19011,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269126,2373907.00
08/20/2017 18:45,2,1.389,ACTIVE,213.51,348.06,59.922,1503269104,"201051344000917","219011344069620",28.25,29.80,0,333.63,373.01,39.8,36.5,0.323,811160.0,811160.0,19005,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269127,2373908.00
08/20/2017 18:45,2,1.381,ACTIVE,213.51,347.76,59.954,1503269104,"201051344001145","219011344069620",28.59,28.50,0,333.03,373.91,40.0,36.7,0.318,819180.3,819180.3,18990,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269128,2373909.00
08/20/2017 18:45,2,1.357,ACTIVE,213.51,347.76,59.949,1503269104,"201051344000651","219011344069620",28.65,28.80,0,334.24,374.21,39.4,36.1,0.323,808190.6,808190.6,18980,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269129,2373910.00
08/20/2017 18:45,2,1.000,ACTIVE,210.80,340.25,59.954,1503269104,"274151322000088","219011344069620",27.25,31.30,0,329.13,354.67,27.6,24.7,0.186,1012173.2,1012173.2,18881,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269130,2373911.00
08/20/2017 18:45,2,0.721,ACTIVE,211.70,399.76,59.959,1503269104,"274151322000068","219011344069620",37.47,34.00,0,329.73,432.52,27.6,24.7,0.181,882340.6,882340.6,19291,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269131,2373912.00
08/20/2017 18:45,2,1.377,ACTIVE,213.29,346.56,59.959,1503269104,"201051344001135","219011344069620",28.51,28.80,0,333.03,372.71,39.8,36.5,0.314,803760.1,803760.1,18946,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269132,2373913.00
08/20/2017 18:45,2,1.342,ACTIVE,212.83,345.96,59.965,1503269104,"201051344000594","219011344069620",28.47,30.80,0,330.03,372.11,38.7,35.4,0.314,823240.4,823240.4,18977,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269133,2373914.00
08/20/2017 18:45,2,1.330,ACTIVE,213.51,346.56,59.965,1503269104,"201051344001203","219011344069620",28.59,29.50,0,333.63,373.31,38.5,35.3,0.309,813799.7,813799.7,19009,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269134,2373915.00
08/20/2017 18:45,2,1.023,ACTIVE,211.25,340.25,59.965,1503269104,"274151322000054","219011344069620",27.29,31.30,0,329.43,355.88,28.3,25.4,0.190,1027936.5,1027936.5,18857,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269135,2373916.00
08/20/2017 18:45,2,1.316,ACTIVE,213.51,345.66,59.959,1503269104,"201051344000867","219011344069620",28.65,28.80,0,332.43,371.51,38.3,35.0,0.296,807425.5,807425.5,19009,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269136,2373917.00
08/20/2017 18:45,2,1.240,ACTIVE,213.51,347.16,59.922,1503269104,"201051344001093","219011344069620",28.61,28.80,0,334.24,372.11,36.0,32.8,0.283,811157.3,811157.3,19012,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269136,2373918.00
08/20/2017 18:45,2,1.279,ACTIVE,213.29,346.56,59.965,1503269104,"201051344000900","219011344069620",28.71,27.50,0,332.73,372.41,37.2,34.0,0.305,829438.8,829438.8,19012,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269137,2373919.00
08/20/2017 18:45,2,1.266,ACTIVE,213.74,346.26,59.959,1503269104,"201051344000648","219011344069620",28.37,27.80,0,332.73,372.11,36.4,33.2,0.301,815758.5,815758.5,18983,0,0,0,L,1122011218,0,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269138,2373920.00
08/20/2017 18:45,2,1.299,ACTIVE,213.51,345.66,60.012,1503269104,"201051344000569","219011344069620",28.57,28.30,0,332.43,371.81,37.6,34.4,0.309,831033.3,831033.3,18952,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269139,2373921.00
08/20/2017 18:45,2,1.328,ACTIVE,213.51,346.56,59.965,1503269104,"201051344000983","219011344069620",28.67,28.00,0,331.53,373.31,38.6,35.3,0.318,821922.1,821922.1,18986,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269140,2373922.00
08/20/2017 18:45,2,1.293,ACTIVE,213.51,345.96,59.965,1503269104,"201051344001158","219011344069620",28.17,28.00,0,332.73,372.41,36.9,33.7,0.305,805760.2,805760.2,18990,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269141,2373923.00
08/20/2017 18:45,2,1.244,ACTIVE,213.74,346.86,59.965,1503269104,"201051344000576","219011344069620",28.15,27.30,0,332.13,372.41,35.5,32.3,0.287,820307.3,820307.3,19003,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269142,2373924.00
08/20/2017 18:45,2,1.006,ACTIVE,211.48,343.25,59.959,1503269104,"274151322000087","219011344069620",27.59,37.30,0,329.43,355.28,28.1,25.2,0.177,1003334.5,1003334.5,19115,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503269143,2373925.00
08/20/2017 19:00,2,1.012,ACTIVE,213.51,343.55,59.970,1503270004,"201051344000645","219011344069620",28.19,27.50,0,332.73,364.29,28.9,26.0,0.225,819215.3,819215.3,18974,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270005,2373926.00
08/20/2017 19:00,2,0.732,ACTIVE,211.48,339.34,60.007,1503270004,"274151322000085","219011344069620",27.33,30.80,0,329.43,348.66,20.3,17.6,0.128,1022516.7,1022516.7,18875,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270006,2373927.00
08/20/2017 19:00,2,1.059,ACTIVE,213.51,344.76,59.981,1503270004,"201051344000633","219011344069620",27.93,28.00,0,332.43,364.89,30.0,27.0,0.243,806392.8,806392.8,19025,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270007,2373928.00
08/20/2017 19:00,2,1.041,ACTIVE,213.29,343.55,59.975,1503270004,"201051344000469","219011344069620",28.13,26.00,0,331.23,364.89,29.7,26.7,0.247,810397.2,810397.2,18990,0,0,0,L,1122011218,0,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270007,2373929.00
08/20/2017 19:00,2,1.070,ACTIVE,212.83,343.25,59.986,1503270004,"201051344000646","219011344069620",28.39,28.30,0,330.63,364.59,30.8,27.8,0.247,804641.4,804641.4,18979,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270008,2373930.00
08/20/2017 19:00,2,0.836,ACTIVE,211.03,341.75,59.970,1503270004,"274151322000052","219011344069620",27.75,31.80,0,326.72,350.47,23.5,20.8,0.168,1065501.5,1065501.5,18866,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270009,2373931.00
08/20/2017 19:00,2,1.182,ACTIVE,213.29,345.66,59.970,1503270004,"201051344000585","219011344069620",28.41,27.80,0,332.73,367.00,34.0,30.9,0.261,818852.6,818852.6,18976,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270010,2373932.00
08/20/2017 19:00,2,1.045,ACTIVE,212.83,342.35,59.981,1503270004,"201051344001230","219011344069620",28.05,28.30,0,330.63,362.49,29.7,26.7,0.230,809084.9,809084.9,19019,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270011,2373933.00
08/20/2017 19:00,2,1.072,ACTIVE,213.51,344.76,59.975,1503270004,"201051344000582","219011344069620",27.63,28.00,0,333.03,365.49,30.1,27.1,0.243,798012.0,798012.0,18963,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270012,2373934.00
08/20/2017 19:00,2,1.025,ACTIVE,212.83,343.25,59.975,1503270004,"201051344000955","219011344069620",28.47,28.50,0,331.23,363.09,29.6,26.7,0.239,818313.0,818313.0,18988,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270013,2373935.00
08/20/2017 19:00,2,0.514,ACTIVE,211.70,403.67,59.970,1503270004,"274151322000094","219011344069620",37.75,32.60,0,332.43,419.60,19.7,17.1,0.133,881413.9,881413.9,19279,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270014,2373936.00
08/20/2017 19:00,2,1.078,ACTIVE,213.06,343.25,59.970,1503270004,"201051344000579","219011344069620",28.69,28.50,0,332.73,364.59,31.4,28.3,0.243,828720.5,828720.5,18987,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270015,2373937.00
08/20/2017 19:00,2,1.076,ACTIVE,212.83,343.25,59.970,1503270004,"201051344000890","219011344069620",28.27,29.30,0,332.13,365.19,30.9,27.9,0.239,812413.1,812413.1,18989,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270016,2373938.00
08/20/2017 19:00,2,1.033,ACTIVE,213.29,343.85,59.975,1503270004,"201051344000438","219011344069620",28.51,28.80,0,332.73,364.89,29.9,26.9,0.239,814646.7,814646.7,18971,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270016,2373939.00
08/20/2017 19:00,2,1.070,ACTIVE,213.29,341.15,59.975,1503270004,"201051344000417","219011344069620",18.37,28.80,0,332.13,356.78,19.9,17.3,0.150,723915.4,723915.4,19020,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270017,2373940.00
08/20/2017 19:00,2,0.855,ACTIVE,211.25,339.34,59.970,1503270004,"274151322000083","219011344069620",27.77,32.20,0,329.43,350.77,24.1,21.3,0.168,1054705.9,1054705.9,18884,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270018,2373941.00
08/20/2017 19:00,2,0.855,ACTIVE,211.93,341.75,59.975,1503270004,"274151322000076","219011344069620",28.65,31.30,0,329.43,351.67,24.9,22.1,0.164,1126248.7,1126248.7,18870,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270019,2373942.00
08/20/2017 19:00,2,1.066,ACTIVE,212.83,343.55,59.975,1503270004,"201051344000868","219011344069620",27.91,26.80,0,331.53,363.39,30.2,27.2,0.230,808717.6,808717.6,19001,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270020,2373943.00
08/20/2017 19:00,2,0.869,ACTIVE,211.03,340.25,59.975,1503270004,"274151322000095","219011344069620",28.59,31.80,0,328.82,351.97,25.1,22.3,0.168,1115372.0,1115372.0,18894,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270021,2373944.00
08/20/2017 19:00,2,1.043,ACTIVE,213.06,342.65,60.023,1503270004,"201051344000988","219011344069620",18.55,26.80,0,332.43,357.08,19.6,17.0,0.159,696052.5,696052.5,18973,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270022,2373945.00
08/20/2017 19:00,2,1.102,ACTIVE,213.06,344.15,59.959,1503270004,"201051344001025","219011344069620",28.51,28.00,0,333.33,365.80,31.8,28.8,0.247,815739.4,815739.4,18973,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270023,2373946.00
08/20/2017 19:00,2,1.039,ACTIVE,213.29,342.95,59.975,1503270004,"201051344000458","219011344069620",28.65,27.80,0,332.13,364.29,30.2,27.2,0.247,819765.9,819765.9,18968,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270024,2373947.00
08/20/2017 19:00,2,1.066,ACTIVE,213.74,344.76,59.949,1503270004,"201051344000853","219011344069620",27.99,27.00,0,333.63,365.80,30.3,27.3,0.243,821199.9,821199.9,18995,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270024,2373948.00
08/20/2017 19:00,2,1.021,ACTIVE,213.29,345.36,59.975,1503270004,"201051344000685","219011344069620",28.78,28.30,0,332.13,365.80,29.8,26.9,0.252,814454.3,814454.3,19012,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270025,2373949.00
08/20/2017 19:00,2,1.098,ACTIVE,213.29,344.45,59.981,1503270004,"201051344000917","219011344069620",28.07,28.80,0,332.43,366.10,31.2,28.2,0.243,811167.0,811167.0,19006,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270026,2373950.00
08/20/2017 19:00,2,1.084,ACTIVE,213.29,345.36,59.975,1503270004,"201051344001145","219011344069620",28.49,27.50,0,332.43,366.10,31.3,28.3,0.239,819187.3,819187.3,18991,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270027,2373951.00
08/20/2017 19:00,2,1.082,ACTIVE,213.51,345.06,59.975,1503270004,"201051344000651","219011344069620",28.07,27.80,0,333.03,365.49,30.8,27.8,0.247,808197.4,808197.4,18981,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270028,2373952.00
08/20/2017 19:00,2,0.779,ACTIVE,211.03,339.04,59.975,1503270004,"274151322000088","219011344069620",27.51,30.30,0,329.13,349.26,21.7,19.0,0.133,1012177.9,1012177.9,18882,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270029,2373953.00
08/20/2017 19:00,2,0.574,ACTIVE,211.93,400.36,59.970,1503270004,"274151322000068","219011344069620",37.21,32.80,0,333.93,424.41,21.6,18.9,0.137,882345.2,882345.2,19292,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270030,2373954.00
08/20/2017 19:00,2,1.094,ACTIVE,213.06,343.85,59.959,1503270004,"201051344001135","219011344069620",28.41,27.50,0,332.73,364.29,31.5,28.5,0.239,803767.1,803767.1,18947,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270031,2373955.00
08/20/2017 19:00,2,1.043,ACTIVE,212.83,343.25,59.975,1503270004,"201051344000594","219011344069620",28.88,29.50,0,330.33,363.39,30.5,27.5,0.239,823247.2,823247.2,18978,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270032,2373956.00
08/20/2017 19:00,2,1.059,ACTIVE,213.51,343.85,60.012,1503270004,"201051344001203","219011344069620",28.45,28.50,0,333.63,365.19,30.6,27.6,0.239,813806.5,813806.5,19010,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270033,2373957.00
08/20/2017 19:00,2,0.811,ACTIVE,211.25,342.05,59.975,1503270004,"274151322000054","219011344069620",27.43,30.30,0,329.13,349.86,22.5,19.8,0.150,1027941.4,1027941.4,18858,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270034,2373958.00
08/20/2017 19:00,2,1.076,ACTIVE,213.29,342.35,59.981,1503270004,"201051344000867","219011344069620",28.15,28.00,0,331.23,362.49,30.7,27.7,0.230,807432.2,807432.2,19010,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270035,2373959.00
08/20/2017 19:00,2,0.984,ACTIVE,213.51,344.45,59.975,1503270004,"201051344001093","219011344069620",28.82,28.00,0,332.43,362.49,28.8,25.9,0.217,811163.7,811163.7,19013,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270036,2373960.00
08/20/2017 19:00,2,1.029,ACTIVE,213.06,343.25,59.981,1503270004,"201051344000900","219011344069620",28.59,26.80,0,331.23,362.49,29.8,26.9,0.239,829445.4,829445.4,19013,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270037,2373961.00
08/20/2017 19:00,2,1.016,ACTIVE,213.51,343.55,59.975,1503270004,"201051344000648","219011344069620",28.51,27.00,0,332.13,363.09,29.4,26.4,0.230,815765.0,815765.0,18984,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270037,2373962.00
08/20/2017 19:00,2,1.049,ACTIVE,213.29,343.85,59.991,1503270004,"201051344000569","219011344069620",28.73,27.50,0,331.23,363.69,30.5,27.5,0.239,831040.0,831040.0,18953,0,0,0,L,1122011218,0,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270038,2373963.00
08/20/2017 19:00,2,1.102,ACTIVE,213.29,343.85,59.970,1503270004,"201051344000983","219011344069620",28.35,27.30,0,331.53,362.79,31.6,28.6,0.252,821929.1,821929.1,18987,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270039,2373964.00
08/20/2017 19:00,2,1.053,ACTIVE,213.06,343.25,59.975,1503270004,"201051344001158","219011344069620",28.19,27.30,0,331.53,363.09,30.1,27.2,0.243,805766.9,805766.9,18991,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270040,2373965.00
08/20/2017 19:00,2,1.020,ACTIVE,213.51,345.06,59.944,1503270004,"201051344000576","219011344069620",28.17,26.80,0,332.43,362.79,29.1,26.2,0.234,820313.7,820313.7,19004,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270041,2373966.00
08/20/2017 19:00,2,0.775,ACTIVE,211.25,338.14,59.975,1503270004,"274151322000087","219011344069620",27.73,35.40,0,328.22,349.56,21.8,19.1,0.133,1003339.3,1003339.3,19116,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270042,2373967.00
08/20/2017 19:15,2,1.014,ACTIVE,213.51,344.15,59.981,1503270903,"201051344000645","219011344069620",28.27,27.30,0,330.93,357.98,29.0,26.1,0.225,819222.1,819222.1,18975,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270904,2373968.00
08/20/2017 19:15,2,0.865,ACTIVE,211.70,342.05,59.965,1503270903,"274151322000085","219011344069620",27.57,30.00,0,328.82,348.66,24.1,21.4,0.164,1022521.9,1022521.9,18876,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270905,2373969.00
08/20/2017 19:15,2,1.045,ACTIVE,213.51,344.76,59.975,1503270903,"201051344000633","219011344069620",28.11,27.50,0,331.83,359.48,29.8,26.8,0.243,806399.8,806399.8,19026,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270906,2373970.00
08/20/2017 19:15,2,1.031,ACTIVE,213.29,342.95,59.975,1503270903,"201051344000469","219011344069620",28.39,26.00,0,330.93,358.28,29.7,26.7,0.243,810404.2,810404.2,18991,0,0,0,L,1122011218,0,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270907,2373971.00
08/20/2017 19:15,2,1.047,ACTIVE,212.83,344.76,59.954,1503270903,"201051344000646","219011344069620",28.53,27.50,0,331.83,359.48,30.3,27.3,0.239,804648.7,804648.7,18980,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270908,2373972.00
08/20/2017 19:15,2,0.922,ACTIVE,211.03,342.65,59.944,1503270903,"274151322000052","219011344069620",27.69,30.80,0,329.73,349.56,25.8,23.0,0.159,1065507.2,1065507.2,18867,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270909,2373973.00
08/20/2017 19:15,2,1.143,ACTIVE,213.51,345.66,59.981,1503270903,"201051344000585","219011344069620",28.27,27.50,0,332.73,361.29,32.8,29.7,0.256,818860.5,818860.5,18977,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270910,2373974.00
08/20/2017 19:15,2,1.023,ACTIVE,213.06,342.95,59.981,1503270903,"201051344001230","219011344069620",28.39,27.50,0,330.33,357.68,29.5,26.5,0.234,809091.9,809091.9,19020,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270910,2373975.00
08/20/2017 19:15,2,1.035,ACTIVE,213.74,345.06,59.981,1503270903,"201051344000582","219011344069620",28.25,27.50,0,332.13,360.08,29.6,26.7,0.239,798019.1,798019.1,18964,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270911,2373976.00
08/20/2017 19:15,2,1.033,ACTIVE,212.83,343.85,59.981,1503270903,"201051344000955","219011344069620",28.39,28.00,0,330.93,357.98,29.7,26.8,0.239,818320.0,818320.0,18989,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270912,2373977.00
08/20/2017 19:15,2,0.586,ACTIVE,211.70,403.07,59.975,1503270903,"274151322000094","219011344069620",37.39,32.00,0,332.13,416.29,22.2,19.5,0.150,881418.8,881418.8,19280,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270913,2373978.00
08/20/2017 19:15,2,1.070,ACTIVE,213.29,342.95,59.975,1503270903,"201051344000579","219011344069620",28.47,28.00,0,332.43,358.58,30.9,27.9,0.234,828727.8,828727.8,18988,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270914,2373979.00
08/20/2017 19:15,2,1.064,ACTIVE,213.06,343.85,59.965,1503270903,"201051344000890","219011344069620",28.19,28.50,0,331.53,359.18,30.4,27.4,0.230,812420.4,812420.4,18990,0,0,0,L,1122011218,0,122.46,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270915,2373980.00
08/20/2017 19:15,2,1.023,ACTIVE,213.29,344.45,59.965,1503270903,"201051344000438","219011344069620",28.51,28.00,0,331.83,359.78,29.6,26.6,0.239,814653.7,814653.7,18972,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270916,2373981.00
08/20/2017 19:15,2,1.059,ACTIVE,213.29,341.45,59.975,1503270903,"201051344000417","219011344069620",18.37,28.00,0,331.53,352.27,19.7,17.1,0.150,723920.0,723920.0,19021,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270917,2373982.00
08/20/2017 19:15,2,0.900,ACTIVE,211.25,337.24,59.981,1503270903,"274151322000083","219011344069620",27.77,31.50,0,330.03,349.56,25.4,22.6,0.172,1054711.7,1054711.7,18885,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270918,2373983.00
08/20/2017 19:15,2,0.947,ACTIVE,211.70,338.44,59.970,1503270903,"274151322000076","219011344069620",28.41,30.50,0,329.13,350.77,27.3,24.4,0.190,1126254.8,1126254.8,18871,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270919,2373984.00
08/20/2017 19:15,2,1.039,ACTIVE,212.83,342.95,59.970,1503270903,"201051344000868","219011344069620",28.45,26.50,0,330.93,357.98,30.0,27.0,0.230,808724.8,808724.8,19002,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270919,2373985.00
08/20/2017 19:15,2,0.953,ACTIVE,211.25,343.55,59.970,1503270903,"274151322000095","219011344069620",27.73,31.00,0,328.82,349.86,26.8,23.9,0.177,1115378.0,1115378.0,18895,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270920,2373986.00
08/20/2017 19:15,2,1.055,ACTIVE,213.06,342.35,59.975,1503270903,"201051344000988","219011344069620",18.09,26.50,0,330.93,353.47,19.4,16.8,0.150,696057.0,696057.0,18974,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270921,2373987.00
08/20/2017 19:15,2,1.078,ACTIVE,213.06,343.85,59.970,1503270903,"201051344001025","219011344069620",28.21,27.50,0,332.73,360.69,30.8,27.8,0.243,815746.8,815746.8,18974,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270922,2373988.00
08/20/2017 19:15,2,1.027,ACTIVE,213.06,343.25,59.975,1503270903,"201051344000458","219011344069620",28.55,27.50,0,331.83,358.28,29.7,26.8,0.239,819773.0,819773.0,18969,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270923,2373989.00
08/20/2017 19:15,2,1.045,ACTIVE,213.74,345.06,59.970,1503270903,"201051344000853","219011344069620",28.17,27.00,0,331.83,359.78,29.8,26.9,0.239,821207.1,821207.1,18996,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270924,2373990.00
08/20/2017 19:15,2,1.012,ACTIVE,213.29,345.06,60.018,1503270903,"201051344000685","219011344069620",28.49,27.80,0,332.13,360.08,29.2,26.3,0.252,814461.3,814461.3,19013,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270925,2373991.00
08/20/2017 19:15,2,1.055,ACTIVE,213.29,344.76,59.975,1503270903,"201051344000917","219011344069620",28.13,28.30,0,331.53,360.08,30.1,27.1,0.239,811174.2,811174.2,19007,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270926,2373992.00
08/20/2017 19:15,2,1.025,ACTIVE,213.29,344.45,59.954,1503270903,"201051344001145","219011344069620",28.84,27.00,0,333.33,360.08,30.0,27.0,0.234,819194.5,819194.5,18992,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270927,2373993.00
08/20/2017 19:15,2,1.039,ACTIVE,213.29,344.76,59.981,1503270903,"201051344000651","219011344069620",28.47,27.30,0,333.03,360.08,30.0,27.0,0.234,808204.6,808204.6,18982,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270928,2373994.00
08/20/2017 19:15,2,0.867,ACTIVE,211.03,339.65,59.981,1503270903,"274151322000088","219011344069620",27.29,29.50,0,327.92,348.36,24.0,21.2,0.150,1012183.2,1012183.2,18883,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270928,2373995.00
08/20/2017 19:15,2,0.605,ACTIVE,211.93,401.56,59.996,1503270903,"274151322000068","219011344069620",37.71,32.40,0,330.63,427.41,23.3,20.6,0.150,882350.4,882350.4,19293,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270929,2373996.00
08/20/2017 19:15,2,1.080,ACTIVE,213.06,343.25,59.981,1503270903,"201051344001135","219011344069620",28.17,27.00,0,332.13,358.88,30.8,27.8,0.239,803774.5,803774.5,18948,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270930,2373997.00
08/20/2017 19:15,2,1.047,ACTIVE,212.83,343.55,59.981,1503270903,"201051344000594","219011344069620",28.33,28.80,0,330.03,357.98,30.1,27.1,0.239,823254.4,823254.4,18979,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270931,2373998.00
08/20/2017 19:15,2,1.045,ACTIVE,213.51,343.55,59.975,1503270903,"201051344001203","219011344069620",28.33,27.80,0,332.73,360.08,30.0,27.0,0.239,813813.6,813813.6,19011,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270932,2373999.00
08/20/2017 19:15,2,0.875,ACTIVE,211.03,339.34,59.970,1503270903,"274151322000054","219011344069620",27.73,29.50,0,328.22,349.26,24.5,21.7,0.155,1027946.9,1027946.9,18859,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270933,2374000.00
08/20/2017 19:15,2,1.051,ACTIVE,213.29,342.05,60.007,1503270903,"201051344000867","219011344069620",28.25,27.50,0,330.93,357.38,30.1,27.1,0.225,807439.4,807439.4,19011,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270934,2374001.00
08/20/2017 19:15,2,1.004,ACTIVE,213.29,344.76,59.981,1503270903,"201051344001093","219011344069620",28.23,27.50,0,333.03,358.88,28.7,25.8,0.217,811170.5,811170.5,19014,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270935,2374002.00
08/20/2017 19:15,2,1.008,ACTIVE,213.29,343.25,60.012,1503270903,"201051344000648","219011344069620",28.41,26.50,0,331.23,357.98,29.0,26.1,0.230,815771.9,815771.9,18985,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270937,2374003.00
08/20/2017 19:15,2,1.041,ACTIVE,213.06,343.55,59.981,1503270903,"201051344000569","219011344069620",28.31,27.30,0,331.83,358.58,29.9,27.0,0.234,831047.2,831047.2,18954,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270938,2374004.00
08/20/2017 19:15,2,1.066,ACTIVE,213.29,342.65,59.981,1503270903,"201051344000983","219011344069620",28.47,27.00,0,331.23,359.18,30.8,27.8,0.243,821936.5,821936.5,18988,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270939,2374005.00
08/20/2017 19:15,2,1.037,ACTIVE,213.29,343.25,59.986,1503270903,"201051344001158","219011344069620",28.05,27.00,0,331.53,358.28,29.5,26.5,0.230,805773.9,805773.9,18992,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270940,2374006.00
08/20/2017 19:15,2,1.004,ACTIVE,213.51,344.45,59.986,1503270903,"201051344000576","219011344069620",28.19,26.50,0,331.83,358.58,28.7,25.8,0.230,820320.5,820320.5,19005,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270941,2374007.00
08/20/2017 19:15,2,0.873,ACTIVE,211.25,339.95,59.981,1503270903,"274151322000087","219011344069620",27.63,34.30,0,328.52,348.66,24.5,21.7,0.146,1003344.7,1003344.7,19117,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270942,2374008.00
08/20/2017 19:15,2,1.018,ACTIVE,213.06,343.85,59.991,1503270903,"201051344000900","219011344069620",28.33,26.50,0,330.33,357.98,29.2,26.3,0.225,829452.4,829452.4,19014,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503270942,2374009.00
08/20/2017 19:30,2,0.639,ACTIVE,213.29,339.95,59.986,1503271803,"201051344000645","219011344069620",27.59,26.80,0,331.53,357.68,17.9,15.3,0.133,819227.3,819227.3,18976,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271804,2374010.00
08/20/2017 19:30,2,0.557,ACTIVE,211.48,338.14,59.981,1503271803,"274151322000085","219011344069620",27.12,29.50,0,331.53,347.76,15.3,12.8,0.093,1022526.2,1022526.2,18877,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271805,2374011.00
08/20/2017 19:30,2,0.646,ACTIVE,213.51,340.85,59.986,1503271803,"201051344000633","219011344069620",28.03,27.30,0,331.83,358.88,18.4,15.8,0.133,806405.2,806405.2,19027,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271806,2374012.00
08/20/2017 19:30,2,0.646,ACTIVE,213.06,339.95,59.986,1503271803,"201051344000469","219011344069620",27.95,25.80,0,330.63,357.98,18.3,15.8,0.137,810409.5,810409.5,18992,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271807,2374013.00
08/20/2017 19:30,2,0.656,ACTIVE,212.61,339.95,59.981,1503271803,"201051344000646","219011344069620",27.91,27.30,0,331.23,357.98,18.6,16.0,0.128,804654.1,804654.1,18981,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271808,2374014.00
08/20/2017 19:30,2,0.598,ACTIVE,211.25,338.74,59.981,1503271803,"274151322000052","219011344069620",27.23,30.50,0,328.22,348.66,16.5,14.0,0.106,1065511.9,1065511.9,18868,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271809,2374015.00
08/20/2017 19:30,2,0.707,ACTIVE,213.29,340.55,59.959,1503271803,"201051344000585","219011344069620",28.17,27.00,0,331.83,359.48,20.2,17.6,0.133,818866.4,818866.4,18978,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271810,2374016.00
08/20/2017 19:30,2,0.652,ACTIVE,212.83,339.04,59.996,1503271803,"201051344001230","219011344069620",27.25,27.00,0,330.63,356.18,18.0,15.5,0.124,809097.1,809097.1,19021,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271811,2374017.00
08/20/2017 19:30,2,0.637,ACTIVE,213.51,340.25,59.986,1503271803,"201051344000582","219011344069620",27.81,26.80,0,333.03,358.58,18.0,15.4,0.128,798024.4,798024.4,18965,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271812,2374018.00
08/20/2017 19:30,2,0.660,ACTIVE,212.61,339.34,59.986,1503271803,"201051344000955","219011344069620",28.03,27.50,0,331.23,357.38,18.8,16.2,0.133,818325.3,818325.3,18990,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271813,2374019.00
08/20/2017 19:30,2,0.371,ACTIVE,211.70,394.35,59.975,1503271803,"274151322000094","219011344069620",36.96,31.30,0,333.03,417.49,13.8,11.4,0.088,881422.7,881422.7,19281,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271813,2374020.00
