ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 19:30,2,0.672,ACTIVE,212.83,338.74,59.949,1503271803,"201051344000579","219011344069620",28.51,27.80,0,331.83,357.38,19.4,16.8,0.128,828733.4,828733.4,18989,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271814,2374021.00
08/20/2017 19:30,2,0.670,ACTIVE,212.83,339.34,59.991,1503271803,"201051344000890","219011344069620",27.79,28.00,0,331.23,358.28,18.9,16.3,0.124,812425.9,812425.9,18991,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271815,2374022.00
08/20/2017 19:30,2,0.641,ACTIVE,213.29,340.25,59.986,1503271803,"201051344000438","219011344069620",27.99,27.30,0,333.33,358.88,18.2,15.6,0.128,814659.0,814659.0,18973,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271816,2374023.00
08/20/2017 19:30,2,0.668,ACTIVE,213.06,338.14,59.986,1503271803,"201051344000417","219011344069620",17.99,27.50,0,330.93,351.67,12.2,9.8,0.084,723923.3,723923.3,19022,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271817,2374024.00
08/20/2017 19:30,2,0.566,ACTIVE,211.48,338.74,59.981,1503271803,"274151322000083","219011344069620",27.59,30.80,0,327.92,348.66,15.9,13.4,0.110,1054716.2,1054716.2,18886,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271818,2374025.00
08/20/2017 19:30,2,0.609,ACTIVE,211.93,339.34,59.975,1503271803,"274151322000076","219011344069620",27.73,29.80,0,329.43,349.86,17.2,14.6,0.106,1126259.7,1126259.7,18872,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271819,2374026.00
08/20/2017 19:30,2,0.664,ACTIVE,212.83,339.04,60.012,1503271803,"201051344000868","219011344069620",27.59,26.00,0,330.33,357.08,18.6,16.0,0.128,808730.2,808730.2,19003,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271820,2374027.00
08/20/2017 19:30,2,0.605,ACTIVE,211.25,339.65,59.986,1503271803,"274151322000095","219011344069620",27.19,30.00,0,329.13,348.66,16.7,14.2,0.102,1115382.9,1115382.9,18896,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271821,2374028.00
08/20/2017 19:30,2,0.635,ACTIVE,213.06,339.04,59.981,1503271803,"201051344000988","219011344069620",18.09,26.50,0,331.23,352.27,11.6,9.3,0.075,696060.2,696060.2,18975,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271822,2374029.00
08/20/2017 19:30,2,0.648,ACTIVE,212.83,338.74,59.959,1503271803,"201051344001025","219011344069620",28.31,26.80,0,332.73,358.58,18.6,16.1,0.133,815752.3,815752.3,18975,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271823,2374030.00
08/20/2017 19:30,2,0.643,ACTIVE,213.06,339.34,59.991,1503271803,"201051344000458","219011344069620",27.81,27.30,0,331.23,357.38,18.1,15.6,0.133,819778.3,819778.3,18970,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271823,2374031.00
08/20/2017 19:30,2,0.643,ACTIVE,213.74,341.15,59.981,1503271803,"201051344000853","219011344069620",27.63,26.80,0,333.63,358.58,18.0,15.5,0.133,821212.3,821212.3,18997,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271824,2374032.00
08/20/2017 19:30,2,0.625,ACTIVE,213.06,340.55,59.981,1503271803,"201051344000685","219011344069620",27.25,27.00,0,331.53,358.88,17.3,14.8,0.137,814466.4,814466.4,19014,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271825,2374033.00
08/20/2017 19:30,2,0.650,ACTIVE,212.83,340.25,59.996,1503271803,"201051344000917","219011344069620",27.27,27.80,0,332.13,358.58,18.0,15.4,0.124,811179.5,811179.5,19008,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271826,2374034.00
08/20/2017 19:30,2,0.641,ACTIVE,213.29,339.95,59.986,1503271803,"201051344001145","219011344069620",27.93,26.50,0,332.73,358.58,18.2,15.6,0.124,819199.9,819199.9,18993,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271827,2374035.00
08/20/2017 19:30,2,0.641,ACTIVE,213.06,339.65,59.986,1503271803,"201051344000651","219011344069620",27.61,26.50,0,333.03,358.58,17.9,15.4,0.128,808209.9,808209.9,18983,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271828,2374036.00
08/20/2017 19:30,2,0.543,ACTIVE,211.03,336.64,59.975,1503271803,"274151322000088","219011344069620",26.68,29.30,0,330.03,348.36,14.7,12.2,0.084,1012187.4,1012187.4,18884,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271829,2374037.00
08/20/2017 19:30,2,0.393,ACTIVE,212.38,394.95,59.970,1503271803,"274151322000068","219011344069620",36.96,31.80,0,333.03,418.39,14.6,12.2,0.080,882354.5,882354.5,19294,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271830,2374038.00
08/20/2017 19:30,2,0.674,ACTIVE,212.83,339.04,59.981,1503271803,"201051344001135","219011344069620",27.87,26.50,0,332.13,358.58,19.1,16.5,0.128,803780.0,803780.0,18949,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271831,2374039.00
08/20/2017 19:30,2,0.652,ACTIVE,212.83,339.04,59.981,1503271803,"201051344000594","219011344069620",27.77,28.30,0,330.03,356.78,18.4,15.8,0.133,823259.7,823259.7,18980,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271832,2374040.00
08/20/2017 19:30,2,0.648,ACTIVE,213.06,339.34,59.981,1503271803,"201051344001203","219011344069620",27.81,27.30,0,332.73,358.88,18.3,15.8,0.133,813818.9,813818.9,19012,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271833,2374041.00
08/20/2017 19:30,2,0.559,ACTIVE,211.48,336.34,59.954,1503271803,"274151322000054","219011344069620",26.82,29.30,0,330.33,348.06,15.2,12.7,0.093,1027951.2,1027951.2,18860,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271834,2374042.00
08/20/2017 19:30,2,0.658,ACTIVE,213.29,339.65,59.991,1503271803,"201051344000867","219011344069620",27.81,27.30,0,330.33,356.78,18.6,16.0,0.128,807444.8,807444.8,19012,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271834,2374043.00
08/20/2017 19:30,2,0.629,ACTIVE,213.06,340.55,59.975,1503271803,"201051344001093","219011344069620",27.95,27.30,0,332.43,357.98,17.9,15.3,0.124,811175.5,811175.5,19015,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271836,2374044.00
08/20/2017 19:30,2,0.627,ACTIVE,213.06,339.95,59.954,1503271803,"201051344000900","219011344069620",27.67,26.30,0,331.23,357.38,17.6,15.1,0.124,829457.5,829457.5,19015,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271836,2374045.00
08/20/2017 19:30,2,0.633,ACTIVE,213.51,339.65,59.970,1503271803,"201051344000648","219011344069620",27.95,26.30,0,332.13,357.38,17.9,15.4,0.128,815777.1,815777.1,18986,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271837,2374046.00
08/20/2017 19:30,2,0.629,ACTIVE,213.06,339.04,59.949,1503271803,"201051344000569","219011344069620",28.43,27.00,0,331.23,357.08,18.1,15.6,0.128,831052.4,831052.4,18955,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271838,2374047.00
08/20/2017 19:30,2,0.664,ACTIVE,213.06,339.04,59.954,1503271803,"201051344000983","219011344069620",28.03,26.80,0,331.53,357.38,18.9,16.3,0.137,821941.9,821941.9,18989,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271839,2374048.00
08/20/2017 19:30,2,0.627,ACTIVE,213.06,338.74,59.991,1503271803,"201051344001158","219011344069620",27.91,26.80,0,331.53,357.08,17.8,15.2,0.133,805779.1,805779.1,18993,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271840,2374049.00
08/20/2017 19:30,2,0.625,ACTIVE,213.51,340.55,59.975,1503271803,"201051344000576","219011344069620",27.53,26.00,0,332.73,357.68,17.4,14.9,0.128,820325.6,820325.6,19006,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271841,2374050.00
08/20/2017 19:30,2,0.553,ACTIVE,211.48,335.74,59.970,1503271803,"274151322000087","219011344069620",27.10,33.30,0,330.63,347.76,15.2,12.7,0.080,1003349.0,1003349.0,19118,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503271842,2374051.00
08/20/2017 19:45,2,0.486,ACTIVE,213.29,338.44,59.981,1503272703,"201051344000645","219011344069620",27.14,26.30,0,331.83,348.96,13.4,11.0,0.088,819230.4,819230.4,18977,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272705,2374052.00
08/20/2017 19:45,2,0.391,ACTIVE,211.70,336.94,60.007,1503272703,"274151322000085","219011344069620",26.60,28.80,0,331.83,342.95,10.5,8.2,0.062,1022528.7,1022528.7,18878,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272705,2374053.00
08/20/2017 19:45,2,0.502,ACTIVE,213.29,339.34,59.991,1503272703,"201051344000633","219011344069620",27.69,26.50,0,330.63,351.07,14.1,11.7,0.093,806408.4,806408.4,19028,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272706,2374054.00
08/20/2017 19:45,2,0.504,ACTIVE,212.83,337.84,59.981,1503272703,"201051344000469","219011344069620",27.41,25.30,0,330.03,348.66,14.0,11.6,0.084,810412.8,810412.8,18993,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272707,2374055.00
08/20/2017 19:45,2,0.512,ACTIVE,212.83,338.14,59.991,1503272703,"201051344000646","219011344069620",27.41,26.50,0,330.63,348.96,14.2,11.8,0.093,804657.4,804657.4,18982,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272708,2374056.00
08/20/2017 19:45,2,0.424,ACTIVE,211.48,337.24,59.981,1503272703,"274151322000052","219011344069620",26.66,29.80,0,330.63,343.55,11.4,9.1,0.071,1065514.6,1065514.6,18869,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272709,2374057.00
08/20/2017 19:45,2,0.555,ACTIVE,213.29,339.04,59.996,1503272703,"201051344000585","219011344069620",27.14,26.50,0,331.83,350.47,15.3,12.8,0.088,818870.0,818870.0,18979,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272710,2374058.00
08/20/2017 19:45,2,0.529,ACTIVE,212.83,337.84,59.986,1503272703,"201051344001230","219011344069620",24.17,26.50,0,329.73,348.06,13.0,10.6,0.084,809100.3,809100.3,19022,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272711,2374059.00
08/20/2017 19:45,2,0.477,ACTIVE,213.51,339.04,59.991,1503272703,"201051344000582","219011344069620",28.05,26.50,0,331.83,349.86,13.6,11.2,0.088,798027.6,798027.6,18966,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272712,2374060.00
08/20/2017 19:45,2,0.514,ACTIVE,212.61,338.14,59.991,1503272703,"201051344000955","219011344069620",27.51,26.80,0,330.33,348.66,14.3,11.9,0.088,818328.7,818328.7,18991,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272713,2374061.00
08/20/2017 19:45,2,0.248,ACTIVE,211.70,389.84,59.986,1503272703,"274151322000094","219011344069620",36.56,30.80,0,332.73,410.88,9.2,6.9,0.049,881424.8,881424.8,19282,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272714,2374062.00
08/20/2017 19:45,2,0.531,ACTIVE,212.83,337.84,59.944,1503272703,"201051344000579","219011344069620",27.87,27.30,0,331.23,348.66,15.0,12.6,0.088,828736.9,828736.9,18990,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272715,2374063.00
08/20/2017 19:45,2,0.529,ACTIVE,212.83,337.84,59.991,1503272703,"201051344000890","219011344069620",26.68,27.00,0,330.33,349.56,14.3,11.9,0.084,812429.2,812429.2,18992,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272716,2374064.00
08/20/2017 19:45,2,0.479,ACTIVE,213.29,339.04,59.959,1503272703,"201051344000438","219011344069620",28.35,26.50,0,330.93,349.86,13.8,11.4,0.088,814662.2,814662.2,18974,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272717,2374065.00
08/20/2017 19:45,2,0.504,ACTIVE,213.06,337.84,59.970,1503272703,"201051344000417","219011344069620",18.09,26.80,0,331.23,345.66,9.2,7.0,0.053,723925.3,723925.3,19023,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272718,2374066.00
08/20/2017 19:45,2,0.404,ACTIVE,211.48,336.94,59.981,1503272703,"274151322000083","219011344069620",26.48,29.80,0,331.23,343.55,10.8,8.5,0.062,1054718.8,1054718.8,18887,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272719,2374067.00
08/20/2017 19:45,2,0.418,ACTIVE,212.16,338.74,59.986,1503272703,"274151322000076","219011344069620",27.81,29.30,0,332.13,344.15,11.8,9.4,0.071,1126262.5,1126262.5,18873,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272720,2374068.00
08/20/2017 19:45,2,0.492,ACTIVE,212.83,337.84,59.996,1503272703,"201051344000868","219011344069620",28.09,25.80,0,330.03,348.96,14.0,11.6,0.084,808733.5,808733.5,19004,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272721,2374069.00
08/20/2017 19:45,2,0.414,ACTIVE,211.48,335.14,59.991,1503272703,"274151322000095","219011344069620",27.08,29.30,0,330.93,343.25,11.3,9.0,0.062,1115385.6,1115385.6,18897,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272722,2374070.00
08/20/2017 19:45,2,0.475,ACTIVE,212.83,338.14,59.996,1503272703,"201051344000988","219011344069620",17.93,25.80,0,330.03,347.16,8.6,6.4,0.053,696062.1,696062.1,18976,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272722,2374071.00
08/20/2017 19:45,2,0.506,ACTIVE,213.06,337.84,59.986,1503272703,"201051344001025","219011344069620",27.45,26.30,0,330.03,349.56,14.1,11.7,0.093,815755.6,815755.6,18976,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272723,2374072.00
08/20/2017 19:45,2,0.475,ACTIVE,212.83,337.24,59.986,1503272703,"201051344000458","219011344069620",28.37,26.80,0,330.63,349.56,13.6,11.2,0.088,819781.4,819781.4,18971,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272724,2374073.00
08/20/2017 19:45,2,0.502,ACTIVE,213.51,339.34,59.986,1503272703,"201051344000853","219011344069620",27.02,26.00,0,332.13,350.77,13.8,11.4,0.093,821215.5,821215.5,18998,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272725,2374074.00
08/20/2017 19:45,2,0.475,ACTIVE,213.29,339.65,59.991,1503272703,"201051344000685","219011344069620",27.21,26.50,0,331.23,350.17,13.1,10.7,0.093,814469.4,814469.4,19015,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272726,2374075.00
08/20/2017 19:45,2,0.508,ACTIVE,213.06,339.34,60.002,1503272703,"201051344000917","219011344069620",26.76,27.00,0,330.63,348.96,13.8,11.4,0.080,811182.7,811182.7,19009,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272727,2374076.00
08/20/2017 19:45,2,0.500,ACTIVE,213.29,339.34,59.996,1503272703,"201051344001145","219011344069620",27.02,26.00,0,332.13,349.56,13.7,11.3,0.080,819203.1,819203.1,18994,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272728,2374077.00
08/20/2017 19:45,2,0.502,ACTIVE,213.06,339.04,59.991,1503272703,"201051344000651","219011344069620",26.62,25.80,0,331.23,349.56,13.6,11.2,0.088,808213.1,808213.1,18984,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272729,2374078.00
08/20/2017 19:45,2,0.379,ACTIVE,211.25,336.64,59.986,1503272703,"274151322000088","219011344069620",25.84,28.50,0,330.93,342.65,9.9,7.7,0.062,1012189.8,1012189.8,18885,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272730,2374079.00
08/20/2017 19:45,2,0.275,ACTIVE,212.16,381.73,59.991,1503272703,"274151322000068","219011344069620",35.66,31.00,0,333.63,411.78,9.9,7.6,0.053,882356.8,882356.8,19295,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272731,2374080.00
08/20/2017 19:45,2,0.525,ACTIVE,212.83,337.84,59.991,1503272703,"201051344001135","219011344069620",27.31,26.00,0,329.73,348.36,14.6,12.1,0.088,803783.4,803783.4,18950,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272732,2374081.00
08/20/2017 19:45,2,0.490,ACTIVE,212.61,337.84,59.991,1503272703,"201051344000594","219011344069620",28.19,27.50,0,329.43,349.26,14.0,11.6,0.093,823263.0,823263.0,18981,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272732,2374082.00
08/20/2017 19:45,2,0.510,ACTIVE,213.29,338.14,59.981,1503272703,"201051344001203","219011344069620",27.19,26.50,0,331.53,349.56,14.0,11.6,0.084,813822.2,813822.2,19013,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272733,2374083.00
08/20/2017 19:45,2,0.393,ACTIVE,211.25,336.64,60.023,1503272703,"274151322000054","219011344069620",26.38,28.50,0,330.93,343.25,10.4,8.2,0.062,1027953.7,1027953.7,18861,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272734,2374084.00
08/20/2017 19:45,2,0.486,ACTIVE,213.06,337.24,59.996,1503272703,"201051344000867","219011344069620",28.43,26.80,0,330.33,348.06,14.1,11.6,0.080,807448.1,807448.1,19013,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272735,2374085.00
08/20/2017 19:45,2,0.498,ACTIVE,213.29,339.04,59.991,1503272703,"201051344001093","219011344069620",27.23,26.50,0,330.63,348.96,13.8,11.4,0.080,811178.7,811178.7,19016,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272736,2374086.00
08/20/2017 19:45,2,0.459,ACTIVE,212.83,337.84,59.991,1503272703,"201051344000900","219011344069620",28.15,25.80,0,330.33,348.66,13.1,10.7,0.084,829460.6,829460.6,19016,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272737,2374087.00
08/20/2017 19:45,2,0.484,ACTIVE,213.06,338.14,59.981,1503272703,"201051344000648","219011344069620",28.01,25.80,0,330.63,348.96,13.8,11.3,0.084,815780.3,815780.3,18987,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272738,2374088.00
08/20/2017 19:45,2,0.504,ACTIVE,213.06,338.14,59.991,1503272703,"201051344000569","219011344069620",27.33,26.50,0,330.93,348.66,13.9,11.5,0.093,831055.7,831055.7,18956,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272739,2374089.00
08/20/2017 19:45,2,0.498,ACTIVE,213.06,337.54,59.991,1503272703,"201051344000983","219011344069620",28.57,26.30,0,330.63,349.26,14.4,12.0,0.088,821945.4,821945.4,18990,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272740,2374090.00
08/20/2017 19:45,2,0.494,ACTIVE,212.83,337.84,59.986,1503272703,"201051344001158","219011344069620",26.80,26.30,0,331.23,348.66,13.4,11.0,0.093,805782.2,805782.2,18994,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272741,2374091.00
08/20/2017 19:45,2,0.465,ACTIVE,213.29,339.04,59.986,1503272703,"201051344000576","219011344069620",28.15,25.80,0,331.83,349.56,13.2,10.9,0.084,820328.6,820328.6,19007,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272742,2374092.00
08/20/2017 19:45,2,0.396,ACTIVE,211.70,336.94,59.986,1503272703,"274151322000087","219011344069620",26.22,32.20,0,331.83,342.65,10.5,8.2,0.057,1003351.5,1003351.5,19119,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503272742,2374093.00
08/20/2017 20:00,2,0.328,ACTIVE,213.29,337.24,59.981,1503273603,"201051344000645","219011344069620",27.02,26.00,0,330.63,345.66,9.0,6.8,0.044,819232.5,819232.5,18978,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273605,2374094.00
08/20/2017 20:00,2,0.246,ACTIVE,211.93,336.04,59.965,1503273603,"274151322000085","219011344069620",25.68,28.30,0,332.73,340.85,6.4,4.3,0.027,1022530.1,1022530.1,18879,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273605,2374095.00
08/20/2017 20:00,2,0.357,ACTIVE,213.51,338.14,59.928,1503273603,"201051344000633","219011344069620",27.02,26.00,0,331.23,348.06,9.8,7.5,0.049,806410.7,806410.7,19029,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273606,2374096.00
08/20/2017 20:00,2,0.354,ACTIVE,213.06,336.94,59.965,1503273603,"201051344000469","219011344069620",27.00,24.50,0,330.03,345.36,9.7,7.4,0.049,810415.0,810415.0,18994,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273607,2374097.00
08/20/2017 20:00,2,0.354,ACTIVE,212.83,337.24,59.965,1503273603,"201051344000646","219011344069620",27.47,26.00,0,330.33,345.96,9.9,7.6,0.044,804659.7,804659.7,18983,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273608,2374098.00
08/20/2017 20:00,2,0.275,ACTIVE,211.48,336.34,59.959,1503273603,"274151322000052","219011344069620",25.86,29.00,0,330.93,341.15,7.2,5.0,0.035,1065516.3,1065516.3,18870,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273609,2374099.00
08/20/2017 20:00,2,0.389,ACTIVE,213.29,338.44,59.959,1503273603,"201051344000585","219011344069620",27.21,25.80,0,331.53,346.26,10.8,8.5,0.049,818872.5,818872.5,18980,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273610,2374100.00
08/20/2017 20:00,2,0.348,ACTIVE,213.06,336.64,59.970,1503273603,"201051344001230","219011344069620",27.21,25.80,0,330.33,344.76,9.6,7.3,0.044,809102.5,809102.5,19023,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273611,2374101.00
08/20/2017 20:00,2,0.350,ACTIVE,213.51,337.84,59.970,1503273603,"201051344000582","219011344069620",26.48,25.80,0,332.13,346.26,9.4,7.1,0.053,798029.7,798029.7,18967,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273612,2374102.00
08/20/2017 20:00,2,0.357,ACTIVE,212.83,337.24,59.965,1503273603,"201051344000955","219011344069620",27.55,26.00,0,330.33,345.36,10.0,7.7,0.049,818331.0,818331.0,18992,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273613,2374103.00
08/20/2017 20:00,2,0.158,ACTIVE,211.93,358.28,59.959,1503273603,"274151322000094","219011344069620",33.40,30.00,0,333.93,400.36,5.4,3.3,0.027,881426.0,881426.0,19283,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273614,2374104.00
08/20/2017 20:00,2,0.385,ACTIVE,212.83,336.04,59.965,1503273603,"201051344000579","219011344069620",27.37,26.50,0,330.93,345.06,10.7,8.4,0.053,828739.4,828739.4,18991,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273615,2374105.00
08/20/2017 20:00,2,0.365,ACTIVE,213.06,336.94,59.959,1503273603,"201051344000890","219011344069620",27.39,26.80,0,330.63,346.26,10.2,7.9,0.049,812431.4,812431.4,18993,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273616,2374106.00
08/20/2017 20:00,2,0.352,ACTIVE,213.29,338.14,59.933,1503273603,"201051344000438","219011344069620",26.94,26.00,0,332.43,346.86,9.7,7.4,0.049,814664.4,814664.4,18975,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273616,2374107.00
08/20/2017 20:00,2,0.359,ACTIVE,213.29,337.24,59.959,1503273603,"201051344000417","219011344069620",18.21,26.30,0,330.63,343.55,6.6,4.5,0.031,723926.7,723926.7,19024,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273617,2374108.00
08/20/2017 20:00,2,0.258,ACTIVE,211.93,336.64,59.954,1503273603,"274151322000083","219011344069620",25.84,29.30,0,331.83,341.15,6.8,4.6,0.031,1054720.3,1054720.3,18888,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273618,2374109.00
08/20/2017 20:00,2,0.266,ACTIVE,212.38,336.64,59.933,1503273603,"274151322000076","219011344069620",26.88,28.50,0,333.33,342.05,7.2,5.1,0.035,1126264.2,1126264.2,18874,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273619,2374110.00
08/20/2017 20:00,2,0.363,ACTIVE,213.06,336.64,59.996,1503273603,"201051344000868","219011344069620",26.86,25.00,0,330.03,344.45,9.9,7.6,0.049,808735.6,808735.6,19005,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273620,2374111.00
08/20/2017 20:00,2,0.260,ACTIVE,211.93,336.04,59.954,1503273603,"274151322000095","219011344069620",26.34,28.80,0,331.53,340.85,7.0,4.8,0.035,1115387.1,1115387.1,18898,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273621,2374112.00
08/20/2017 20:00,2,0.316,ACTIVE,212.83,336.94,59.954,1503273603,"201051344000988","219011344069620",18.13,25.50,0,329.73,344.45,5.8,3.7,0.035,696063.2,696063.2,18977,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273622,2374113.00
08/20/2017 20:00,2,0.352,ACTIVE,213.06,337.24,59.949,1503273603,"201051344001025","219011344069620",27.37,25.80,0,331.83,346.26,9.8,7.5,0.049,815757.8,815757.8,18977,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273623,2374114.00
08/20/2017 20:00,2,0.354,ACTIVE,213.06,336.04,59.975,1503273603,"201051344000458","219011344069620",26.74,26.30,0,330.33,345.36,9.6,7.3,0.053,819783.6,819783.6,18972,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273624,2374115.00
08/20/2017 20:00,2,0.346,ACTIVE,213.74,337.84,59.949,1503273603,"201051344000853","219011344069620",27.10,25.50,0,332.43,347.16,9.5,7.3,0.053,821217.7,821217.7,18999,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273625,2374116.00
08/20/2017 20:00,2,0.332,ACTIVE,213.51,338.44,59.959,1503273603,"201051344000685","219011344069620",26.52,26.00,0,331.53,346.86,8.9,6.7,0.053,814471.5,814471.5,19016,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273625,2374117.00
08/20/2017 20:00,2,0.350,ACTIVE,213.29,338.14,59.959,1503273603,"201051344000917","219011344069620",27.35,26.50,0,330.93,346.56,9.7,7.4,0.053,811184.9,811184.9,19010,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273626,2374118.00
08/20/2017 20:00,2,0.350,ACTIVE,213.51,337.84,59.954,1503273603,"201051344001145","219011344069620",27.19,25.50,0,333.03,346.56,9.6,7.4,0.049,819205.3,819205.3,18995,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273627,2374119.00
08/20/2017 20:00,2,0.348,ACTIVE,213.29,337.54,59.922,1503273603,"201051344000651","219011344069620",26.88,25.30,0,331.53,345.66,9.5,7.2,0.053,808215.2,808215.2,18985,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273628,2374120.00
08/20/2017 20:00,2,0.230,ACTIVE,211.48,336.04,59.933,1503273603,"274151322000088","219011344069620",25.47,28.00,0,331.53,340.55,6.0,3.9,0.022,1012191.1,1012191.1,18886,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273629,2374121.00
08/20/2017 20:00,2,0.176,ACTIVE,212.61,370.60,59.970,1503273603,"274151322000068","219011344069620",34.71,30.30,0,333.93,401.86,6.2,4.0,0.022,882358.2,882358.2,19296,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273630,2374122.00
08/20/2017 20:00,2,0.379,ACTIVE,212.83,336.34,59.959,1503273603,"201051344001135","219011344069620",27.17,25.50,0,330.93,345.06,10.5,8.2,0.053,803785.8,803785.8,18951,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273631,2374123.00
08/20/2017 20:00,2,0.355,ACTIVE,212.83,336.04,59.959,1503273603,"201051344000594","219011344069620",27.39,27.00,0,328.82,344.76,9.9,7.6,0.057,823265.2,823265.2,18982,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273632,2374124.00
08/20/2017 20:00,2,0.354,ACTIVE,213.29,336.94,59.954,1503273603,"201051344001203","219011344069620",27.59,26.00,0,331.53,347.16,9.9,7.7,0.049,813824.4,813824.4,19014,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273633,2374125.00
08/20/2017 20:00,2,0.248,ACTIVE,211.70,334.24,59.938,1503273603,"274151322000054","219011344069620",25.84,28.00,0,331.23,340.85,6.5,4.4,0.027,1027955.1,1027955.1,18862,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273633,2374126.00
08/20/2017 20:00,2,0.373,ACTIVE,213.29,336.04,59.954,1503273603,"201051344000867","219011344069620",26.70,26.30,0,330.33,345.06,10.1,7.8,0.053,807450.4,807450.4,19014,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273634,2374127.00
08/20/2017 20:00,2,0.365,ACTIVE,213.29,337.54,59.959,1503273603,"201051344001093","219011344069620",26.92,26.00,0,332.13,346.26,10.0,7.7,0.044,811181.0,811181.0,19017,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273635,2374128.00
08/20/2017 20:00,2,0.328,ACTIVE,213.06,336.64,59.912,1503273603,"201051344000900","219011344069620",27.10,25.30,0,330.63,345.66,9.1,6.8,0.049,829462.7,829462.7,19017,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273636,2374129.00
08/20/2017 20:00,2,0.361,ACTIVE,213.29,336.64,59.959,1503273603,"201051344000648","219011344069620",26.40,25.30,0,331.83,345.66,9.7,7.5,0.049,815782.5,815782.5,18988,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273637,2374130.00
08/20/2017 20:00,2,0.359,ACTIVE,213.06,335.74,59.959,1503273603,"201051344000569","219011344069620",26.90,25.80,0,331.23,345.06,9.8,7.6,0.053,831057.9,831057.9,18957,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273638,2374131.00
08/20/2017 20:00,2,0.381,ACTIVE,213.06,336.04,59.959,1503273603,"201051344000983","219011344069620",27.15,25.80,0,330.33,345.06,10.5,8.2,0.053,821947.7,821947.7,18991,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273640,2374132.00
08/20/2017 20:00,2,0.352,ACTIVE,213.06,336.34,59.959,1503273603,"201051344001158","219011344069620",27.04,25.50,0,330.93,345.06,9.7,7.4,0.053,805784.4,805784.4,18995,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273641,2374133.00
08/20/2017 20:00,2,0.348,ACTIVE,213.29,337.84,59.965,1503273603,"201051344000576","219011344069620",26.56,25.30,0,330.93,345.96,9.4,7.2,0.044,820330.7,820330.7,19008,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273641,2374134.00
08/20/2017 20:00,2,0.256,ACTIVE,211.93,336.34,59.949,1503273603,"274151322000087","219011344069620",25.88,31.30,0,331.83,340.85,6.8,4.6,0.031,1003353.0,1003353.0,19120,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503273642,2374135.00
08/20/2017 20:15,2,0.242,ACTIVE,212.83,336.34,59.944,1503274503,"201051344000645","219011344069620",26.32,25.50,0,331.23,343.25,6.5,4.4,0.031,819234.1,819234.1,18979,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274504,2374136.00
08/20/2017 20:15,2,0.170,ACTIVE,211.93,335.74,59.959,1503274503,"274151322000085","219011344069620",24.59,27.80,0,332.43,339.65,4.3,2.2,0.018,1022531.1,1022531.1,18880,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274505,2374137.00
08/20/2017 20:15,2,0.268,ACTIVE,212.83,337.24,59.996,1503274503,"201051344000633","219011344069620",26.48,25.50,0,330.33,345.06,7.2,5.0,0.027,806412.5,806412.5,19030,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274506,2374138.00
08/20/2017 20:15,2,0.268,ACTIVE,212.38,335.14,59.965,1503274503,"201051344000469","219011344069620",26.74,24.30,0,328.82,342.65,7.3,5.1,0.031,810416.8,810416.8,18995,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274507,2374139.00
08/20/2017 20:15,2,0.270,ACTIVE,212.38,336.04,59.949,1503274503,"201051344000646","219011344069620",26.78,25.50,0,330.63,343.55,7.3,5.2,0.022,804661.5,804661.5,18984,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274507,2374140.00
08/20/2017 20:15,2,0.193,ACTIVE,211.70,335.14,59.954,1503274503,"274151322000052","219011344069620",25.11,28.50,0,331.23,342.05,4.9,2.8,0.013,1065517.4,1065517.4,18871,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274508,2374141.00
08/20/2017 20:15,2,0.299,ACTIVE,213.06,336.94,59.965,1503274503,"201051344000585","219011344069620",26.50,25.50,0,331.83,344.15,8.0,5.8,0.027,818874.6,818874.6,18981,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274509,2374142.00
08/20/2017 20:15,2,0.262,ACTIVE,212.61,335.74,59.954,1503274503,"201051344001230","219011344069620",27.19,25.50,0,330.03,342.65,7.2,5.1,0.027,809104.3,809104.3,19024,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274510,2374143.00
08/20/2017 20:15,2,0.250,ACTIVE,213.06,336.04,59.965,1503274503,"201051344000582","219011344069620",26.84,25.30,0,331.53,344.15,6.8,4.7,0.027,798031.4,798031.4,18968,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274511,2374144.00
08/20/2017 20:15,2,0.271,ACTIVE,212.38,335.74,59.959,1503274503,"201051344000955","219011344069620",27.19,25.50,0,330.33,342.95,7.5,5.3,0.027,818332.9,818332.9,18993,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274512,2374145.00
08/20/2017 20:15,2,0.102,ACTIVE,211.70,335.14,59.954,1503274503,"274151322000094","219011344069620",29.90,29.00,0,333.33,372.11,3.1,1.1,0.013,881426.7,881426.7,19284,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274513,2374146.00
08/20/2017 20:15,2,0.299,ACTIVE,212.38,334.54,59.954,1503274503,"201051344000579","219011344069620",26.88,26.00,0,330.33,342.35,8.2,5.9,0.027,828741.4,828741.4,18992,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274514,2374147.00
08/20/2017 20:15,2,0.277,ACTIVE,212.61,335.44,59.959,1503274503,"201051344000890","219011344069620",26.88,26.00,0,330.93,343.55,7.6,5.4,0.027,812433.3,812433.3,18994,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274515,2374148.00
08/20/2017 20:15,2,0.266,ACTIVE,212.83,336.64,59.965,1503274503,"201051344000438","219011344069620",26.58,25.50,0,331.83,343.55,7.2,5.0,0.027,814666.2,814666.2,18976,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274516,2374149.00
08/20/2017 20:15,2,0.273,ACTIVE,212.83,335.74,59.970,1503274503,"201051344000417","219011344069620",18.03,25.80,0,330.93,341.75,5.0,2.9,0.009,723927.7,723927.7,19025,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274516,2374150.00
08/20/2017 20:15,2,0.174,ACTIVE,211.48,336.04,59.959,1503274503,"274151322000083","219011344069620",24.85,28.50,0,332.13,340.55,4.4,2.3,0.013,1054721.3,1054721.3,18889,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274517,2374151.00
08/20/2017 20:15,2,0.174,ACTIVE,212.16,335.14,59.949,1503274503,"274151322000076","219011344069620",26.76,27.80,0,333.03,342.05,4.7,2.6,0.018,1126265.4,1126265.4,18875,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274518,2374152.00
08/20/2017 20:15,2,0.270,ACTIVE,212.16,335.14,59.965,1503274503,"201051344000868","219011344069620",26.76,24.80,0,329.73,342.95,7.4,5.2,0.027,808737.5,808737.5,19006,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274519,2374153.00
08/20/2017 20:15,2,0.174,ACTIVE,211.48,333.63,59.954,1503274503,"274151322000095","219011344069620",25.17,28.00,0,331.23,343.85,4.5,2.4,0.013,1115388.2,1115388.2,18899,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274520,2374154.00
08/20/2017 20:15,2,0.227,ACTIVE,212.16,336.04,59.954,1503274503,"201051344000988","219011344069620",17.89,25.00,0,330.03,342.35,4.2,2.1,0.018,696064.1,696064.1,18978,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274521,2374155.00
08/20/2017 20:15,2,0.260,ACTIVE,212.38,335.14,59.965,1503274503,"201051344001025","219011344069620",26.86,25.30,0,330.63,343.55,7.1,4.9,0.027,815759.6,815759.6,18978,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274522,2374156.00
08/20/2017 20:15,2,0.256,ACTIVE,212.38,334.84,59.959,1503274503,"201051344000458","219011344069620",26.42,25.80,0,330.03,342.65,6.8,4.7,0.027,819785.3,819785.3,18973,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274523,2374157.00
08/20/2017 20:15,2,0.256,ACTIVE,212.83,336.94,59.965,1503274503,"201051344000853","219011344069620",26.78,25.30,0,331.53,344.15,7.0,4.8,0.027,821219.4,821219.4,19000,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274524,2374158.00
08/20/2017 20:15,2,0.223,ACTIVE,213.06,336.94,59.970,1503274503,"201051344000685","219011344069620",27.31,25.50,0,331.23,344.15,6.2,4.0,0.027,814473.0,814473.0,19017,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274525,2374159.00
08/20/2017 20:15,2,0.266,ACTIVE,212.83,336.64,59.986,1503274503,"201051344000917","219011344069620",26.24,26.00,0,330.63,344.15,7.1,4.9,0.031,811186.7,811186.7,19011,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274526,2374160.00
08/20/2017 20:15,2,0.256,ACTIVE,213.06,336.34,59.949,1503274503,"201051344001145","219011344069620",26.88,25.00,0,332.43,343.55,7.0,4.8,0.027,819207.0,819207.0,18996,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274526,2374161.00
08/20/2017 20:15,2,0.256,ACTIVE,212.83,336.64,59.954,1503274503,"201051344000651","219011344069620",26.20,25.00,0,331.53,343.85,6.8,4.7,0.027,808216.9,808216.9,18986,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274527,2374162.00
08/20/2017 20:15,2,0.154,ACTIVE,211.25,334.54,59.981,1503274503,"274151322000088","219011344069620",24.11,27.50,0,331.53,339.65,3.8,1.7,0.013,1012191.9,1012191.9,18887,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274528,2374163.00
