ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 20:15,2,0.119,ACTIVE,212.16,335.74,59.938,1503274503,"274151322000068","219011344069620",30.14,29.30,0,333.63,380.82,3.6,1.6,0.013,882359.0,882359.0,19297,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274529,2374164.00
08/20/2017 20:15,2,0.283,ACTIVE,212.38,335.14,59.954,1503274503,"201051344001135","219011344069620",26.92,25.00,0,330.93,342.65,7.8,5.6,0.027,803787.7,803787.7,18952,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274530,2374165.00
08/20/2017 20:15,2,0.262,ACTIVE,212.16,335.14,59.959,1503274503,"201051344000594","219011344069620",26.86,26.30,0,328.52,342.35,7.2,5.0,0.027,823267.0,823267.0,18983,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274531,2374166.00
08/20/2017 20:15,2,0.270,ACTIVE,212.83,335.74,59.981,1503274503,"201051344001203","219011344069620",26.60,25.80,0,332.13,344.15,7.3,5.1,0.027,813826.2,813826.2,19015,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274532,2374167.00
08/20/2017 20:15,2,0.164,ACTIVE,211.48,334.84,59.954,1503274503,"274151322000054","219011344069620",24.81,27.50,0,331.83,339.65,4.1,2.0,0.022,1027956.1,1027956.1,18863,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274533,2374168.00
08/20/2017 20:15,2,0.273,ACTIVE,212.61,334.84,59.975,1503274503,"201051344000867","219011344069620",26.46,25.80,0,329.73,342.65,7.4,5.2,0.027,807452.2,807452.2,19015,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274534,2374169.00
08/20/2017 20:15,2,0.270,ACTIVE,212.83,336.94,59.996,1503274503,"201051344001093","219011344069620",26.92,25.50,0,331.53,342.65,7.4,5.2,0.027,811182.8,811182.8,19018,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274535,2374170.00
08/20/2017 20:15,2,0.230,ACTIVE,212.38,335.44,59.965,1503274503,"201051344000900","219011344069620",26.62,24.80,0,329.43,342.35,6.3,4.1,0.022,829464.3,829464.3,19018,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274536,2374171.00
08/20/2017 20:15,2,0.264,ACTIVE,212.61,335.44,59.949,1503274503,"201051344000648","219011344069620",26.02,25.00,0,330.63,342.65,7.0,4.8,0.027,815784.2,815784.2,18989,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274537,2374172.00
08/20/2017 20:15,2,0.256,ACTIVE,212.38,335.14,59.949,1503274503,"201051344000569","219011344069620",27.08,25.50,0,330.03,342.05,7.0,4.9,0.022,831059.7,831059.7,18958,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274538,2374173.00
08/20/2017 20:15,2,0.277,ACTIVE,212.61,334.84,59.928,1503274503,"201051344000983","219011344069620",27.23,25.50,0,329.73,342.35,7.7,5.5,0.022,821949.6,821949.6,18992,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274539,2374174.00
08/20/2017 20:15,2,0.256,ACTIVE,212.38,335.14,59.949,1503274503,"201051344001158","219011344069620",26.50,25.00,0,330.03,342.35,6.9,4.7,0.031,805786.1,805786.1,18996,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274540,2374175.00
08/20/2017 20:15,2,0.250,ACTIVE,212.83,336.34,59.965,1503274503,"201051344000576","219011344069620",26.38,25.00,0,330.93,343.25,6.7,4.6,0.022,820332.4,820332.4,19009,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274540,2374176.00
08/20/2017 20:15,2,0.174,ACTIVE,211.93,335.74,59.949,1503274503,"274151322000087","219011344069620",24.71,30.50,0,331.83,342.95,4.4,2.3,0.013,1003354.0,1003354.0,19121,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503274541,2374177.00
08/20/2017 20:30,2,0.139,ALERT,212.83,300.87,59.996,1503275403,"201051344000645","219011344069620",23.10,25.30,0,297.57,341.75,3.2,1.2,0.000,819234.8,819234.8,18980,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275405,2374178.00
08/20/2017 20:30,2,0.068,ALERT,211.48,296.36,59.981,1503275403,"274151322000085","219011344069620",23.44,26.80,0,294.86,338.44,1.6,0.0,0.000,1022531.3,1022531.3,18881,0,0,0,L,1151911521,0,122.01,121.78,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275407,2374179.00
08/20/2017 20:30,2,0.164,ALERT,213.06,298.47,59.959,1503275403,"201051344000633","219011344069620",22.32,25.00,0,295.76,342.95,3.8,1.7,0.000,806413.3,806413.3,19031,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275409,2374180.00
08/20/2017 20:30,2,0.178,ALERT,212.61,300.27,59.981,1503275403,"201051344000469","219011344069620",22.05,23.80,0,296.36,339.95,4.0,1.9,0.000,810417.7,810417.7,18996,0,0,0,L,1122011218,0,120.65,122.46,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275411,2374181.00
08/20/2017 20:30,2,0.168,ALERT,212.16,299.07,59.954,1503275403,"201051344000646","219011344069620",22.56,25.00,0,296.96,340.55,3.9,1.8,0.000,804662.4,804662.4,18985,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275413,2374182.00
08/20/2017 20:30,2,0.096,ALERT,211.03,295.76,59.965,1503275403,"274151322000052","219011344069620",22.92,27.30,0,294.56,338.14,2.2,0.2,0.000,1065517.8,1065517.8,18872,0,0,0,L,1151911521,0,121.10,122.01,0002,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275415,2374183.00
08/20/2017 20:30,2,0.180,ACTIVE,212.83,314.40,59.970,1503275403,"201051344000585","219011344069620",24.71,25.00,0,309.29,341.75,4.5,2.5,0.000,818875.6,818875.6,18982,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275416,2374184.00
08/20/2017 20:30,2,0.160,ALERT,212.38,303.28,59.981,1503275403,"201051344001230","219011344069620",22.44,24.80,0,298.17,340.55,3.6,1.6,0.000,809105.1,809105.1,19025,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275417,2374185.00
08/20/2017 20:30,2,0.158,ALERT,212.83,299.67,59.970,1503275403,"201051344000582","219011344069620",21.91,24.80,0,298.77,340.85,3.5,1.5,0.000,798032.2,798032.2,18969,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275419,2374186.00
08/20/2017 20:30,2,0.172,ALERT,212.16,304.78,59.933,1503275403,"201051344000955","219011344069620",22.76,25.00,0,297.87,340.55,4.0,1.9,0.000,818333.8,818333.8,18994,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275421,2374187.00
08/20/2017 20:30,2,0.000,ALERT,211.48,295.46,59.959,1503275403,"274151322000094","219011344069620",38.57,27.50,0,294.26,375.11,0.0,0.0,0.000,881426.8,881426.8,19285,0,0,0,L,1151911521,0,121.33,122.23,0002,23,0,0,0,0,0,0,132,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275423,2374188.00
08/20/2017 20:30,2,0.197,ALERT,212.38,300.57,59.970,1503275403,"201051344000579","219011344069620",22.72,25.50,0,298.17,340.25,4.6,2.5,0.000,828742.5,828742.5,18993,0,0,0,L,1122011218,0,120.88,121.78,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275425,2374189.00
08/20/2017 20:30,2,0.164,ACTIVE,212.38,315.30,60.002,1503275403,"201051344000890","219011344069620",24.53,25.80,0,312.89,340.55,4.1,2.0,0.000,812434.2,812434.2,18995,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275426,2374190.00
08/20/2017 20:30,2,0.166,ALERT,212.61,298.77,59.970,1503275403,"201051344000438","219011344069620",21.95,25.00,0,298.17,341.15,3.7,1.6,0.000,814667.0,814667.0,18977,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275428,2374191.00
08/20/2017 20:30,2,0.141,ALERT,212.83,298.17,59.970,1503275403,"201051344000417","219011344069620",17.99,24.80,0,296.96,352.27,2.6,0.6,0.000,723928.1,723928.1,19026,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275430,2374192.00
08/20/2017 20:30,2,0.072,ALERT,211.48,296.66,60.002,1503275403,"274151322000083","219011344069620",23.32,27.30,0,295.16,338.74,1.7,0.0,0.000,1054721.5,1054721.5,18890,0,0,0,L,1151911521,0,121.10,122.01,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275431,2374193.00
08/20/2017 20:30,2,0.078,ALERT,211.70,296.66,59.959,1503275403,"274151322000076","219011344069620",23.58,26.80,0,294.86,338.44,1.9,0.0,0.000,1126265.6,1126265.6,18876,0,0,0,L,1151911521,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275433,2374194.00
08/20/2017 20:30,2,0.160,ACTIVE,212.38,314.40,59.975,1503275403,"201051344000868","219011344069620",24.29,24.50,0,311.99,340.55,4.0,1.9,0.000,808738.3,808738.3,19007,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275434,2374195.00
08/20/2017 20:30,2,0.066,ALERT,211.48,297.26,59.949,1503275403,"274151322000095","219011344069620",23.60,27.00,0,296.06,337.84,1.6,0.0,0.000,1115388.4,1115388.4,18900,0,0,0,L,1151911521,0,121.78,121.78,0002,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275436,2374196.00
08/20/2017 20:30,2,0.102,ALERT,212.38,298.77,60.002,1503275403,"201051344000988","219011344069620",17.89,24.30,0,294.86,348.06,1.9,0.0,0.000,696064.3,696064.3,18979,0,0,0,L,1122011218,0,120.88,122.23,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275438,2374197.00
08/20/2017 20:30,2,0.141,ACTIVE,212.38,311.99,59.965,1503275403,"201051344001025","219011344069620",25.19,24.80,0,310.49,340.55,3.6,1.5,0.000,815760.4,815760.4,18979,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275439,2374198.00
08/20/2017 20:30,2,0.154,ALERT,212.38,299.07,59.970,1503275403,"201051344000458","219011344069620",21.83,25.30,0,297.87,339.95,3.5,1.4,0.000,819786.1,819786.1,18974,0,0,0,L,1122011218,0,121.10,122.23,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275441,2374199.00
08/20/2017 20:30,2,0.150,ALERT,213.06,298.47,59.970,1503275403,"201051344000853","219011344069620",21.05,24.50,0,297.26,342.05,3.2,1.2,0.000,821220.1,821220.1,19001,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275443,2374200.00
08/20/2017 20:30,2,0.135,ALERT,212.83,298.77,59.975,1503275403,"201051344000685","219011344069620",21.21,25.00,0,297.87,341.75,2.9,0.9,0.000,814473.7,814473.7,19018,0,0,0,L,1122011218,0,122.68,121.33,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275444,2374201.00
08/20/2017 20:30,2,0.164,ALERT,212.61,298.47,59.975,1503275403,"201051344000917","219011344069620",21.35,25.50,0,296.36,341.45,3.6,1.5,0.000,811187.5,811187.5,19012,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275446,2374202.00
08/20/2017 20:30,2,0.146,ALERT,212.83,307.48,59.981,1503275403,"201051344001145","219011344069620",23.84,24.80,0,298.47,342.05,3.5,1.5,0.000,819207.8,819207.8,18997,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275448,2374203.00
08/20/2017 20:30,2,0.156,ALERT,212.61,298.47,60.012,1503275403,"201051344000651","219011344069620",21.79,24.50,0,297.57,340.85,3.5,1.4,0.000,808217.7,808217.7,18987,0,0,0,L,1122011218,0,122.23,121.10,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275450,2374204.00
08/20/2017 20:30,2,0.057,ALERT,211.03,295.76,59.970,1503275403,"274151322000088","219011344069620",22.05,26.50,0,295.16,337.54,1.3,0.0,0.000,1012192.0,1012192.0,18888,0,0,0,L,1151911521,0,122.01,121.55,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275452,2374205.00
08/20/2017 20:30,2,0.008,ALERT,211.93,295.46,59.970,1503275403,"274151322000068","219011344069620",38.68,27.80,0,294.26,380.22,0.0,0.0,0.000,882359.2,882359.2,19298,0,0,0,L,1151911521,0,122.01,122.23,0002,27,0,0,0,0,0,0,144,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275453,2374206.00
08/20/2017 20:30,2,0.170,ACTIVE,212.38,313.20,60.012,1503275403,"201051344001135","219011344069620",24.93,24.80,0,311.39,340.55,4.3,2.3,0.000,803788.7,803788.7,18953,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275454,2374207.00
08/20/2017 20:30,2,0.160,ALERT,212.38,319.81,59.975,1503275403,"201051344000594","219011344069620",22.92,25.80,0,297.26,340.25,3.8,1.7,0.000,823267.8,823267.8,18984,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275456,2374208.00
08/20/2017 20:30,2,0.174,ALERT,212.61,298.77,59.975,1503275403,"201051344001203","219011344069620",21.69,25.00,0,297.57,342.05,3.9,1.8,0.000,813827.1,813827.1,19016,0,0,0,L,1122011218,0,122.46,121.10,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275458,2374209.00
08/20/2017 20:30,2,0.068,ALERT,211.48,296.66,59.965,1503275403,"274151322000054","219011344069620",22.88,26.50,0,295.16,338.14,1.6,0.0,0.000,1027956.2,1027956.2,18864,0,0,0,L,1151911521,0,121.55,121.78,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275460,2374210.00
08/20/2017 20:30,2,0.160,ALERT,212.61,298.47,59.975,1503275403,"201051344000867","219011344069620",23.91,25.30,0,297.57,339.95,3.9,1.8,0.000,807453.1,807453.1,19016,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275462,2374211.00
08/20/2017 20:30,2,0.162,ALERT,212.61,299.07,59.949,1503275403,"201051344001093","219011344069620",23.36,25.00,0,297.87,340.85,3.9,1.8,0.000,811183.6,811183.6,19019,0,0,0,L,1122011218,0,122.01,121.55,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275464,2374212.00
08/20/2017 20:30,2,0.127,ALERT,212.61,299.37,60.007,1503275403,"201051344000900","219011344069620",22.40,24.30,0,297.26,340.25,2.9,0.9,0.000,829464.8,829464.8,19019,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275465,2374213.00
08/20/2017 20:30,2,0.152,ALERT,212.83,298.77,59.970,1503275403,"201051344000648","219011344069620",23.10,24.30,0,296.96,341.15,3.6,1.5,0.000,815785.0,815785.0,18990,0,0,0,L,1122011218,0,120.88,122.68,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275467,2374214.00
08/20/2017 20:30,2,0.148,ALERT,212.61,313.80,59.965,1503275403,"201051344000569","219011344069620",24.75,25.00,0,297.87,339.65,3.7,1.7,0.000,831060.5,831060.5,18959,0,0,0,L,1122011218,0,120.65,122.46,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275469,2374215.00
08/20/2017 20:30,2,0.180,ALERT,212.61,299.97,59.970,1503275403,"201051344000983","219011344069620",23.24,24.80,0,297.57,339.95,4.2,2.2,0.000,821950.6,821950.6,18993,0,0,0,L,1122011218,0,121.10,122.01,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275471,2374216.00
08/20/2017 20:30,2,0.156,ALERT,212.61,298.77,59.965,1503275403,"201051344001158","219011344069620",21.01,24.50,0,296.96,340.25,3.4,1.3,0.000,805786.8,805786.8,18997,0,0,0,L,1122011218,0,121.10,121.78,0002,24,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275473,2374217.00
08/20/2017 20:30,2,0.156,ALERT,213.29,299.37,59.965,1503275403,"201051344000576","219011344069620",20.75,24.30,0,297.87,340.85,3.3,1.2,0.000,820333.1,820333.1,19010,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275474,2374218.00
08/20/2017 20:30,2,0.080,ALERT,211.48,295.76,59.954,1503275403,"274151322000087","219011344069620",22.24,28.50,0,293.36,338.14,1.8,0.0,0.000,1003354.2,1003354.2,19122,0,0,0,L,1151911521,0,121.55,122.23,0002,26,0,0,0,0,0,0,37,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503275476,2374219.00
08/20/2017 20:45,2,0.043,ALERT,212.83,296.96,59.986,1503276303,"201051344000645","219011344069620",26.38,24.30,0,295.46,301.17,1.2,0.0,0.000,819234.9,819234.9,18982,0,0,0,L,1122011218,0,121.33,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1503276306,2374220.00
08/20/2017 20:45,2,0.020,ALERT,211.25,295.76,59.975,1503276303,"274151322000085","219011344069620",24.57,25.80,0,293.66,309.89,0.0,0.0,0.000,1022531.3,1022531.3,18883,0,0,0,L,1151911521,0,122.23,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1503276307,2374221.00
08/20/2017 20:45,2,0.068,ALERT,212.83,296.66,60.002,1503276303,"201051344000633","219011344069620",26.10,24.30,0,293.96,299.67,1.8,0.0,0.000,806413.5,806413.5,19033,0,0,0,L,1122011218,0,121.55,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503276309,2374222.00
08/20/2017 20:45,2,0.070,ALERT,212.61,296.96,59.981,1503276303,"201051344000469","219011344069620",25.80,23.30,0,294.56,305.38,1.9,0.0,0.000,810417.9,810417.9,18998,0,0,0,L,1122011218,0,120.65,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1503276311,2374223.00
08/20/2017 20:45,2,0.066,ALERT,212.16,297.26,59.991,1503276303,"201051344000646","219011344069620",25.86,24.00,0,295.76,300.87,1.8,0.0,0.000,804662.6,804662.6,18987,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1503276313,2374224.00
08/20/2017 20:45,2,0.043,ALERT,211.03,296.36,59.981,1503276303,"274151322000052","219011344069620",24.67,26.30,0,293.06,308.99,0.0,0.0,0.000,1065517.8,1065517.8,18874,0,0,0,L,1151911521,0,120.88,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1503276314,2374225.00
08/20/2017 20:45,2,0.092,ALERT,212.61,297.87,59.986,1503276303,"201051344000585","219011344069620",26.26,24.30,0,296.06,320.41,2.5,0.5,0.000,818875.9,818875.9,18983,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1503276316,2374226.00
08/20/2017 20:45,2,0.076,ALERT,212.16,297.87,59.986,1503276303,"201051344001230","219011344069620",25.80,24.00,0,296.66,303.28,2.0,0.0,0.000,809105.2,809105.2,19027,0,0,0,L,1122011218,0,121.78,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1503276318,2374227.00
08/20/2017 20:45,2,0.059,ALERT,212.83,298.47,60.023,1503276303,"201051344000582","219011344069620",26.02,24.00,0,296.96,301.47,1.6,0.0,0.000,798032.3,798032.3,18971,0,0,0,L,1122011218,0,122.01,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1503276320,2374228.00
08/20/2017 20:45,2,0.078,ALERT,211.93,297.57,59.975,1503276303,"201051344000955","219011344069620",26.14,24.30,0,296.36,305.98,2.1,0.1,0.000,818334.0,818334.0,18996,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1503276322,2374229.00
08/20/2017 20:45,2,0.000,ALERT,211.25,295.16,59.986,1503276303,"274151322000094","219011344069620",0.00,26.00,0,293.06,368.20,0.0,0.0,0.000,881426.8,881426.8,19287,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,144,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1503276323,2374230.00
08/20/2017 20:45,2,0.096,ALERT,212.38,297.87,59.986,1503276303,"201051344000579","219011344069620",26.44,24.50,0,296.06,311.99,2.6,0.6,0.000,828742.8,828742.8,18995,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503276325,2374231.00
08/20/2017 20:45,2,0.092,ALERT,212.16,298.17,59.981,1503276303,"201051344000890","219011344069620",26.28,24.80,0,296.66,322.81,2.4,0.4,0.000,812434.5,812434.5,18996,0,0,0,L,1122011218,0,122.01,120.88,0100,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1503276327,2374232.00
08/20/2017 20:45,2,0.068,ALERT,212.61,297.57,60.002,1503276303,"201051344000438","219011344069620",26.22,24.30,0,296.66,300.87,1.9,0.0,0.000,814667.2,814667.2,18979,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1503276329,2374233.00
08/20/2017 20:45,2,0.100,ALERT,212.61,296.96,59.991,1503276303,"201051344000417","219011344069620",16.64,24.30,0,295.76,300.27,1.7,0.0,0.000,723928.2,723928.2,19028,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1503276331,2374234.00
08/20/2017 20:45,2,0.018,ALERT,211.48,295.76,59.996,1503276303,"274151322000083","219011344069620",24.43,26.30,0,293.96,310.49,0.0,0.0,0.000,1054721.5,1054721.5,18892,0,0,0,L,1151911521,0,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1503276333,2374235.00
08/20/2017 20:45,2,0.018,ALERT,211.93,296.36,59.981,1503276303,"274151322000076","219011344069620",25.52,25.80,0,293.36,309.29,0.0,0.0,0.000,1126265.6,1126265.6,18878,0,0,0,L,1151911521,0,121.78,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1503276335,2374236.00
08/20/2017 20:45,2,0.080,ALERT,212.38,297.87,59.986,1503276303,"201051344000868","219011344069620",25.78,23.80,0,296.36,315.00,2.1,0.1,0.000,808738.5,808738.5,19008,0,0,0,L,1122011218,0,120.88,122.23,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1503276337,2374237.00
08/20/2017 20:45,2,0.012,ALERT,211.25,296.96,59.986,1503276303,"274151322000095","219011344069620",24.73,25.80,0,294.56,311.09,0.0,0.0,0.000,1115388.4,1115388.4,18902,0,0,0,L,1151911521,0,121.78,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1503276338,2374238.00
08/20/2017 20:45,2,0.049,ALERT,212.38,297.26,59.981,1503276303,"201051344000988","219011344069620",16.34,23.80,0,293.36,300.27,0.8,0.0,0.000,696064.3,696064.3,18981,0,0,0,L,1122011218,0,120.88,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1503276340,2374239.00
08/20/2017 20:45,2,0.064,ALERT,212.16,296.96,59.981,1503276303,"201051344001025","219011344069620",26.28,24.00,0,295.76,315.90,1.8,0.0,0.000,815760.5,815760.5,18980,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1503276342,2374240.00
08/20/2017 20:45,2,0.057,ALERT,212.38,297.57,59.944,1503276303,"201051344000458","219011344069620",22.52,24.50,0,295.46,301.47,1.5,0.0,0.000,819786.2,819786.2,18976,0,0,0,L,1122011218,0,121.10,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1503276344,2374241.00
08/20/2017 20:45,2,0.055,ALERT,213.06,297.26,59.991,1503276303,"201051344000853","219011344069620",26.30,23.80,0,295.46,306.88,1.5,0.0,0.000,821220.2,821220.2,19003,0,0,0,L,1122011218,0,121.55,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1503276346,2374242.00
08/20/2017 20:45,2,0.033,ALERT,212.83,297.57,59.949,1503276303,"201051344000685","219011344069620",25.86,24.30,0,296.36,301.17,0.9,0.0,0.000,814473.7,814473.7,19020,0,0,0,L,1122011218,0,122.46,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1503276348,2374243.00
08/20/2017 20:45,2,0.070,ALERT,212.38,296.96,60.018,1503276303,"201051344000917","219011344069620",25.68,24.80,0,294.86,303.58,1.9,0.0,0.000,811187.6,811187.6,19014,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1503276349,2374244.00
08/20/2017 20:45,2,0.068,ALERT,212.61,297.87,59.986,1503276303,"201051344001145","219011344069620",26.06,23.80,0,296.96,307.78,1.8,0.0,0.000,819207.9,819207.9,18999,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1503276351,2374245.00
08/20/2017 20:45,2,0.053,ALERT,212.61,296.96,59.981,1503276303,"201051344000651","219011344069620",25.92,23.50,0,296.06,299.97,1.4,0.0,0.000,808217.8,808217.8,18989,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1503276353,2374246.00
08/20/2017 20:45,2,0.000,ALERT,210.80,295.46,59.975,1503276303,"274151322000088","219011344069620",0.00,25.80,0,293.36,309.29,0.0,0.0,0.000,1012192.0,1012192.0,18890,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1503276355,2374247.00
08/20/2017 20:45,2,0.000,ALERT,211.93,295.46,59.970,1503276303,"274151322000068","219011344069620",0.00,26.50,0,292.76,369.40,0.0,0.0,0.000,882359.2,882359.2,19300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,135,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1503276357,2374248.00
08/20/2017 20:45,2,0.092,ALERT,212.16,297.57,59.981,1503276303,"201051344001135","219011344069620",26.26,24.00,0,296.36,319.21,2.5,0.5,0.000,803789.0,803789.0,18954,0,0,0,L,1122011218,0,121.78,121.33,0100,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1503276359,2374249.00
08/20/2017 20:45,2,0.068,ALERT,212.16,297.87,59.975,1503276303,"201051344000594","219011344069620",26.34,24.80,0,295.46,323.11,1.9,0.0,0.000,823268.0,823268.0,18986,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1503276361,2374250.00
08/20/2017 20:45,2,0.076,ALERT,212.83,297.57,59.996,1503276303,"201051344001203","219011344069620",25.52,24.30,0,296.36,302.07,2.0,0.0,0.000,813827.3,813827.3,19018,0,0,0,L,1122011218,0,122.46,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1503276362,2374251.00
08/20/2017 20:45,2,0.016,ALERT,211.25,296.66,59.981,1503276303,"274151322000054","219011344069620",24.11,25.80,0,293.66,309.59,0.0,0.0,0.000,1027956.2,1027956.2,18866,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1503276364,2374252.00
08/20/2017 20:45,2,0.080,ALERT,212.83,297.26,59.965,1503276303,"201051344000867","219011344069620",25.35,24.50,0,295.46,301.17,2.1,0.1,0.000,807453.2,807453.2,19018,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1503276366,2374253.00
08/20/2017 20:45,2,0.092,ALERT,212.61,297.57,60.007,1503276303,"201051344001093","219011344069620",25.29,24.50,0,296.36,300.57,2.4,0.3,0.000,811183.9,811183.9,19021,0,0,0,L,1122011218,0,121.78,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1503276368,2374254.00
08/20/2017 20:45,2,0.045,ALERT,212.38,297.57,59.981,1503276303,"201051344000900","219011344069620",25.60,23.80,0,295.46,300.57,1.2,0.0,0.000,829464.9,829464.9,19021,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1503276370,2374255.00
08/20/2017 20:45,2,0.070,ALERT,212.83,296.96,59.944,1503276303,"201051344000648","219011344069620",25.86,23.80,0,295.16,300.87,1.9,0.0,0.000,815785.1,815785.1,18992,0,0,0,L,1122011218,0,120.88,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1503276372,2374256.00
08/20/2017 20:45,2,0.074,ALERT,212.61,297.87,59.959,1503276303,"201051344000569","219011344069620",26.10,24.30,0,296.06,314.40,2.0,0.0,0.000,831060.6,831060.6,18961,0,0,0,L,1122011218,0,120.65,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1503276373,2374257.00
08/20/2017 20:45,2,0.096,ALERT,212.61,297.87,59.975,1503276303,"201051344000983","219011344069620",25.82,24.00,0,296.06,308.99,2.5,0.5,0.000,821950.9,821950.9,18995,0,0,0,L,1122011218,0,121.10,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1503276375,2374258.00
08/20/2017 20:45,2,0.059,ALERT,212.61,297.26,59.970,1503276303,"201051344001158","219011344069620",25.74,23.80,0,294.86,302.98,1.6,0.0,0.000,805786.9,805786.9,18999,0,0,0,L,1122011218,0,120.88,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1503276377,2374259.00
08/20/2017 20:45,2,0.061,ALERT,213.06,297.87,59.975,1503276303,"201051344000576","219011344069620",24.91,23.80,0,295.76,300.57,1.6,0.0,0.000,820333.2,820333.2,19012,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1503276379,2374260.00
08/20/2017 20:45,2,0.000,ALERT,211.48,295.16,59.959,1503276303,"274151322000087","219011344069620",0.00,27.30,0,292.76,309.29,0.0,0.0,0.000,1003354.2,1003354.2,19124,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1503276381,2374261.00
08/20/2017 21:00,2,0.000,ALERT,211.70,295.76,59.991,1503277205,"201051344000645","219011344069620",0.00,23.80,0,283.74,298.77,0.0,0.0,0.000,819234.9,819234.9,18984,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1503277207,2374262.00
08/20/2017 21:00,2,0.000,ALERT,211.25,295.46,59.986,1503277205,"274151322000085","219011344069620",0.00,25.30,0,282.24,297.57,0.0,0.0,0.000,1022531.3,1022531.3,18885,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503277209,2374263.00
08/20/2017 21:00,2,0.000,ALERT,212.83,296.96,59.991,1503277205,"201051344000633","219011344069620",0.00,23.50,0,281.94,298.47,0.0,0.0,0.000,806413.5,806413.5,19035,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1503277211,2374264.00
08/20/2017 21:00,2,0.000,ALERT,212.38,296.96,60.023,1503277205,"201051344000469","219011344069620",0.00,22.80,0,282.54,298.47,0.0,0.0,0.000,810417.9,810417.9,19000,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1503277213,2374265.00
08/20/2017 21:00,2,0.000,ALERT,211.93,296.96,59.991,1503277205,"201051344000646","219011344069620",0.00,23.50,0,282.84,298.77,0.0,0.0,0.000,804662.6,804662.6,18989,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1503277214,2374266.00
08/20/2017 21:00,2,0.000,ALERT,211.03,296.36,59.986,1503277205,"274151322000052","219011344069620",0.00,25.50,0,281.94,297.87,0.0,0.0,0.000,1065517.8,1065517.8,18876,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503277216,2374267.00
08/20/2017 21:00,2,0.000,ALERT,212.38,297.26,59.981,1503277205,"201051344000585","219011344069620",0.00,23.80,0,282.84,299.07,0.0,0.0,0.000,818875.9,818875.9,18985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1503277218,2374268.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.57,59.965,1503277205,"201051344001230","219011344069620",0.00,23.50,0,283.74,299.37,0.0,0.0,0.000,809105.2,809105.2,19029,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503277220,2374269.00
08/20/2017 21:00,2,0.000,ALERT,212.61,298.17,59.954,1503277205,"201051344000582","219011344069620",0.00,23.50,0,284.04,299.67,0.0,0.0,0.000,798032.3,798032.3,18973,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1503277221,2374270.00
08/20/2017 21:00,2,0.000,ALERT,211.93,297.26,60.012,1503277205,"201051344000955","219011344069620",0.00,23.80,0,283.44,299.07,0.0,0.0,0.000,818334.0,818334.0,18998,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1503277223,2374271.00
08/20/2017 21:00,2,0.000,ALERT,211.25,294.86,59.975,1503277205,"274151322000094","219011344069620",0.00,25.30,0,281.64,296.96,0.0,0.0,0.000,881426.8,881426.8,19289,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503277225,2374272.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.26,59.991,1503277205,"201051344000579","219011344069620",0.00,24.00,0,284.34,299.37,0.0,0.0,0.000,828742.8,828742.8,18997,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1503277227,2374273.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.57,59.981,1503277205,"201051344000890","219011344069620",0.00,24.00,0,284.04,300.27,0.0,0.0,0.000,812434.5,812434.5,18998,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1503277229,2374274.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.96,59.970,1503277205,"201051344000438","219011344069620",0.00,23.50,0,283.74,299.37,0.0,0.0,0.000,814667.2,814667.2,18981,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503277230,2374275.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.36,59.975,1503277205,"201051344000417","219011344069620",0.00,23.80,0,282.84,298.47,0.0,0.0,0.000,723928.2,723928.2,19030,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1503277232,2374276.00
08/20/2017 21:00,2,0.000,ALERT,211.03,295.46,59.965,1503277205,"274151322000083","219011344069620",0.00,25.30,0,282.24,297.87,0.0,0.0,0.000,1054721.5,1054721.5,18894,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503277234,2374277.00
08/20/2017 21:00,2,0.000,ALERT,211.70,295.76,59.970,1503277205,"274151322000076","219011344069620",0.00,25.00,0,281.94,297.87,0.0,0.0,0.000,1126265.6,1126265.6,18880,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503277236,2374278.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.57,59.991,1503277205,"201051344000868","219011344069620",0.00,23.00,0,284.34,299.67,0.0,0.0,0.000,808738.5,808738.5,19010,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1503277238,2374279.00
08/20/2017 21:00,2,0.000,ALERT,211.03,296.66,59.965,1503277205,"274151322000095","219011344069620",0.00,25.00,0,283.14,298.47,0.0,0.0,0.000,1115388.4,1115388.4,18904,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503277239,2374280.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.26,59.970,1503277205,"201051344000988","219011344069620",0.00,23.50,0,281.33,298.47,0.0,0.0,0.000,696064.3,696064.3,18983,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1503277241,2374281.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.36,59.933,1503277205,"201051344001025","219011344069620",0.00,23.30,0,283.14,299.67,0.0,0.0,0.000,815760.5,815760.5,18982,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503277243,2374282.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.96,59.965,1503277205,"201051344000458","219011344069620",0.00,24.00,0,283.74,299.67,0.0,0.0,0.000,819786.2,819786.2,18978,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1503277245,2374283.00
08/20/2017 21:00,2,0.000,ALERT,212.83,296.66,59.965,1503277205,"201051344000853","219011344069620",0.00,23.50,0,283.74,299.37,0.0,0.0,0.000,821220.2,821220.2,19005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1503277247,2374284.00
08/20/2017 21:00,2,0.000,ALERT,212.38,297.26,59.959,1503277205,"201051344000685","219011344069620",0.00,23.80,0,283.44,299.07,0.0,0.0,0.000,814473.7,814473.7,19022,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1503277248,2374285.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.66,59.970,1503277205,"201051344000917","219011344069620",0.00,24.30,0,282.24,298.77,0.0,0.0,0.000,811187.6,811187.6,19016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1503277250,2374286.00
08/20/2017 21:00,2,0.000,ALERT,212.61,297.57,59.965,1503277205,"201051344001145","219011344069620",0.00,23.30,0,284.04,299.67,0.0,0.0,0.000,819207.9,819207.9,19001,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1503277252,2374287.00
08/20/2017 21:00,2,0.000,ALERT,212.38,296.66,59.954,1503277205,"201051344000651","219011344069620",0.00,23.00,0,283.14,298.47,0.0,0.0,0.000,808217.8,808217.8,18991,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1503277254,2374288.00
08/20/2017 21:00,2,0.000,ALERT,210.80,295.46,59.965,1503277205,"274151322000088","219011344069620",0.00,25.00,0,281.94,297.57,0.0,0.0,0.000,1012192.0,1012192.0,18892,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503277256,2374289.00
08/20/2017 21:00,2,0.000,ALERT,211.93,294.86,59.959,1503277205,"274151322000068","219011344069620",0.00,25.50,0,281.64,296.66,0.0,0.0,0.000,882359.2,882359.2,19302,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503277257,2374290.00
08/20/2017 21:00,2,0.000,ALERT,211.93,296.96,59.970,1503277205,"201051344001135","219011344069620",0.00,23.50,0,283.44,299.37,0.0,0.0,0.000,803789.0,803789.0,18956,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1503277259,2374291.00
08/20/2017 21:00,2,0.000,ALERT,211.93,297.57,59.959,1503277205,"201051344000594","219011344069620",0.00,24.00,0,283.74,299.97,0.0,0.0,0.000,823268.0,823268.0,18988,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1503277261,2374292.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.96,59.954,1503277205,"201051344001203","219011344069620",0.00,23.80,0,283.44,300.87,0.0,0.0,0.000,813827.3,813827.3,19020,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1503277263,2374293.00
08/20/2017 21:00,2,0.000,ALERT,211.03,296.36,59.949,1503277205,"274151322000054","219011344069620",0.00,25.00,0,282.24,298.17,0.0,0.0,0.000,1027956.2,1027956.2,18868,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503277265,2374294.00
08/20/2017 21:00,2,0.000,ALERT,212.38,296.66,59.954,1503277205,"201051344000867","219011344069620",0.00,24.00,0,283.44,299.37,0.0,0.0,0.000,807453.2,807453.2,19020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1503277266,2374295.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.26,59.965,1503277205,"201051344001093","219011344069620",0.00,24.00,0,283.44,299.07,0.0,0.0,0.000,811183.9,811183.9,19023,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1503277268,2374296.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.96,59.949,1503277205,"201051344000900","219011344069620",0.00,23.30,0,283.44,299.07,0.0,0.0,0.000,829464.9,829464.9,19023,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1503277270,2374297.00
08/20/2017 21:00,2,0.000,ALERT,212.38,296.66,59.917,1503277205,"201051344000648","219011344069620",0.00,23.00,0,283.44,299.07,0.0,0.0,0.000,815785.1,815785.1,18994,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1503277272,2374298.00
08/20/2017 21:00,2,0.000,ALERT,212.16,297.57,59.970,1503277205,"201051344000569","219011344069620",0.00,23.80,0,284.34,299.67,0.0,0.0,0.000,831060.6,831060.6,18963,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1503277274,2374299.00
08/20/2017 21:00,2,0.000,ALERT,212.38,297.26,59.912,1503277205,"201051344000983","219011344069620",0.00,23.50,0,284.04,299.37,0.0,0.0,0.000,821950.9,821950.9,18997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1503277275,2374300.00
08/20/2017 21:00,2,0.000,ALERT,212.16,296.66,59.959,1503277205,"201051344001158","219011344069620",0.00,23.30,0,283.14,298.47,0.0,0.0,0.000,805786.9,805786.9,19001,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1503277277,2374301.00
08/20/2017 21:00,2,0.000,ALERT,212.61,297.26,59.949,1503277205,"201051344000576","219011344069620",0.00,23.30,0,283.74,299.37,0.0,0.0,0.000,820333.2,820333.2,19014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1503277279,2374302.00
08/20/2017 21:00,2,0.000,ALERT,211.25,295.16,59.954,1503277205,"274151322000087","219011344069620",0.00,26.30,0,281.64,297.26,0.0,0.0,0.000,1003354.2,1003354.2,19126,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503277281,2374303.00
08/20/2017 21:15,2,0.000,ALERT,211.93,296.06,59.996,1503278104,"201051344000645","219011344069620",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,819234.9,819234.9,18986,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278106,2374304.00
08/20/2017 21:15,2,0.000,ALERT,210.80,294.86,59.991,1503278104,"274151322000085","219011344069620",0.00,24.80,0,292.76,297.26,0.0,0.0,0.000,1022531.3,1022531.3,18887,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278107,2374305.00
08/20/2017 21:15,2,0.000,ALERT,212.16,295.76,59.996,1503278104,"201051344000633","219011344069620",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,806413.5,806413.5,19037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278109,2374306.00
