ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,59.986,1503278104,"201051344000469","219011344069620",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,810417.9,810417.9,19002,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278111,2374307.00
08/20/2017 21:15,2,0.000,ALERT,211.48,296.66,60.002,1503278104,"201051344000646","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,804662.6,804662.6,18991,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278113,2374308.00
08/20/2017 21:15,2,0.000,ALERT,210.35,294.26,59.991,1503278104,"274151322000052","219011344069620",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,1065517.8,1065517.8,18878,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278115,2374309.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.66,59.996,1503278104,"201051344000585","219011344069620",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,818875.9,818875.9,18987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278116,2374310.00
08/20/2017 21:15,2,0.000,ALERT,211.48,296.96,59.970,1503278104,"201051344001230","219011344069620",0.00,23.00,0,295.46,298.77,0.0,0.0,0.000,809105.2,809105.2,19031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278118,2374311.00
08/20/2017 21:15,2,0.000,ALERT,211.93,297.26,60.018,1503278104,"201051344000582","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,798032.3,798032.3,18975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278120,2374312.00
08/20/2017 21:15,2,0.000,ALERT,211.25,296.96,60.002,1503278104,"201051344000955","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,818334.0,818334.0,19000,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278122,2374313.00
08/20/2017 21:15,2,0.000,ALERT,210.80,294.56,60.002,1503278104,"274151322000094","219011344069620",0.00,24.50,0,292.16,296.36,0.0,0.0,0.000,881426.8,881426.8,19291,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278124,2374314.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.96,60.002,1503278104,"201051344000579","219011344069620",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,828742.8,828742.8,18999,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278126,2374315.00
08/20/2017 21:15,2,0.000,ALERT,211.48,297.26,60.012,1503278104,"201051344000890","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,812434.5,812434.5,19000,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278127,2374316.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.66,60.007,1503278104,"201051344000438","219011344069620",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,814667.2,814667.2,18983,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278129,2374317.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,60.002,1503278104,"201051344000417","219011344069620",0.00,23.50,0,294.86,297.87,0.0,0.0,0.000,723928.2,723928.2,19032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278131,2374318.00
08/20/2017 21:15,2,0.000,ALERT,210.57,295.46,59.996,1503278104,"274151322000083","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,1054721.5,1054721.5,18896,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278133,2374319.00
08/20/2017 21:15,2,0.000,ALERT,211.25,294.56,59.970,1503278104,"274151322000076","219011344069620",0.00,24.50,0,292.16,297.26,0.0,0.0,0.000,1126265.6,1126265.6,18882,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278135,2374320.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.96,60.002,1503278104,"201051344000868","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,808738.5,808738.5,19012,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278137,2374321.00
08/20/2017 21:15,2,0.000,ALERT,210.57,295.76,60.002,1503278104,"274151322000095","219011344069620",0.00,24.30,0,293.96,297.87,0.0,0.0,0.000,1115388.4,1115388.4,18906,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278138,2374322.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,60.007,1503278104,"201051344000988","219011344069620",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,696064.3,696064.3,18985,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278140,2374323.00
08/20/2017 21:15,2,0.000,ALERT,211.48,296.06,60.034,1503278104,"201051344001025","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,815760.5,815760.5,18984,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278142,2374324.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,60.002,1503278104,"201051344000458","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,819786.2,819786.2,18980,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278144,2374325.00
08/20/2017 21:15,2,0.000,ALERT,212.16,296.06,59.996,1503278104,"201051344000853","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,821220.2,821220.2,19007,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278145,2374326.00
08/20/2017 21:15,2,0.000,ALERT,211.93,296.66,59.991,1503278104,"201051344000685","219011344069620",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,814473.7,814473.7,19024,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278147,2374327.00
08/20/2017 21:15,2,0.000,ALERT,211.48,296.06,60.002,1503278104,"201051344000917","219011344069620",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,811187.6,811187.6,19018,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278149,2374328.00
08/20/2017 21:15,2,0.000,ALERT,211.93,296.96,60.028,1503278104,"201051344001145","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,819207.9,819207.9,19003,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278151,2374329.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,59.965,1503278104,"201051344000651","219011344069620",0.00,22.80,0,295.16,298.17,0.0,0.0,0.000,808217.8,808217.8,18993,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278153,2374330.00
08/20/2017 21:15,2,0.000,ALERT,210.12,294.86,59.949,1503278104,"274151322000088","219011344069620",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,1012192.0,1012192.0,18894,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278154,2374331.00
08/20/2017 21:15,2,0.000,ALERT,211.25,293.96,59.954,1503278104,"274151322000068","219011344069620",0.00,25.00,0,292.16,296.36,0.0,0.0,0.000,882359.2,882359.2,19304,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278156,2374332.00
08/20/2017 21:15,2,0.000,ALERT,211.25,296.36,60.007,1503278104,"201051344001135","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,803789.0,803789.0,18958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278158,2374333.00
08/20/2017 21:15,2,0.000,ALERT,211.48,296.66,59.996,1503278104,"201051344000594","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,823268.0,823268.0,18990,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278160,2374334.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.36,59.996,1503278104,"201051344001203","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,813827.3,813827.3,19022,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278162,2374335.00
08/20/2017 21:15,2,0.000,ALERT,210.57,295.46,60.007,1503278104,"274151322000054","219011344069620",0.00,24.50,0,292.76,297.57,0.0,0.0,0.000,1027956.2,1027956.2,18870,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278163,2374336.00
08/20/2017 21:15,2,0.000,ALERT,211.93,296.06,59.991,1503278104,"201051344000867","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,807453.2,807453.2,19022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278165,2374337.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.36,59.996,1503278104,"201051344001093","219011344069620",0.00,23.50,0,295.16,298.47,0.0,0.0,0.000,811183.9,811183.9,19025,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278167,2374338.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.36,60.002,1503278104,"201051344000900","219011344069620",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,829464.9,829464.9,19025,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503278169,2374339.00
08/20/2017 21:15,2,0.000,ALERT,212.16,295.76,60.002,1503278104,"201051344000648","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,815785.1,815785.1,18996,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278171,2374340.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.96,60.002,1503278104,"201051344000569","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,831060.6,831060.6,18965,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278172,2374341.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.66,60.007,1503278104,"201051344000983","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,821950.9,821950.9,18999,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278174,2374342.00
08/20/2017 21:15,2,0.000,ALERT,211.70,296.06,60.002,1503278104,"201051344001158","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,805786.9,805786.9,19003,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278176,2374343.00
08/20/2017 21:15,2,0.000,ALERT,212.16,296.66,60.002,1503278104,"201051344000576","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,820333.2,820333.2,19016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278178,2374344.00
08/20/2017 21:15,2,0.000,ALERT,210.57,293.96,60.002,1503278104,"274151322000087","219011344069620",0.00,25.50,0,292.46,296.66,0.0,0.0,0.000,1003354.2,1003354.2,19128,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503278180,2374345.00
08/20/2017 21:30,2,0.000,ALERT,212.16,296.36,60.023,1503279004,"201051344000645","219011344069620",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,819234.9,819234.9,18988,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279006,2374346.00
08/20/2017 21:30,2,0.000,ALERT,210.57,294.56,60.012,1503279004,"274151322000085","219011344069620",0.00,24.30,0,292.46,296.36,0.0,0.0,0.000,1022531.3,1022531.3,18889,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279007,2374347.00
08/20/2017 21:30,2,0.000,ALERT,212.16,296.06,60.018,1503279004,"201051344000633","219011344069620",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,806413.5,806413.5,19039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279009,2374348.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.66,60.018,1503279004,"201051344000469","219011344069620",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,810417.9,810417.9,19004,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279011,2374349.00
08/20/2017 21:30,2,0.000,ALERT,211.48,296.96,60.023,1503279004,"201051344000646","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,804662.6,804662.6,18993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279013,2374350.00
08/20/2017 21:30,2,0.000,ALERT,210.12,295.76,60.018,1503279004,"274151322000052","219011344069620",0.00,24.30,0,292.16,296.66,0.0,0.0,0.000,1065517.8,1065517.8,18880,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279015,2374351.00
08/20/2017 21:30,2,0.000,ALERT,211.93,297.26,60.034,1503279004,"201051344000585","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,818875.9,818875.9,18989,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279016,2374352.00
08/20/2017 21:30,2,0.000,ALERT,211.70,297.26,60.034,1503279004,"201051344001230","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,809105.2,809105.2,19033,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279018,2374353.00
08/20/2017 21:30,2,0.000,ALERT,212.16,297.57,60.012,1503279004,"201051344000582","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,798032.3,798032.3,18977,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279020,2374354.00
08/20/2017 21:30,2,0.000,ALERT,211.25,296.96,60.023,1503279004,"201051344000955","219011344069620",0.00,23.00,0,294.86,298.17,0.0,0.0,0.000,818334.0,818334.0,19002,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279022,2374355.00
08/20/2017 21:30,2,0.000,ALERT,210.57,294.26,60.034,1503279004,"274151322000094","219011344069620",0.00,24.30,0,292.16,295.76,0.0,0.0,0.000,881426.8,881426.8,19293,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279024,2374356.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.96,60.018,1503279004,"201051344000579","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,828742.8,828742.8,19001,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279025,2374357.00
08/20/2017 21:30,2,0.000,ALERT,211.70,297.26,60.012,1503279004,"201051344000890","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,812434.5,812434.5,19002,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279027,2374358.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.96,60.018,1503279004,"201051344000438","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,814667.2,814667.2,18985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279029,2374359.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.36,59.996,1503279004,"201051344000417","219011344069620",0.00,23.00,0,294.26,297.57,0.0,0.0,0.000,723928.2,723928.2,19034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279031,2374360.00
08/20/2017 21:30,2,0.000,ALERT,210.35,294.86,60.012,1503279004,"274151322000083","219011344069620",0.00,24.30,0,293.06,296.66,0.0,0.0,0.000,1054721.5,1054721.5,18898,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279033,2374361.00
08/20/2017 21:30,2,0.000,ALERT,211.03,295.16,60.012,1503279004,"274151322000076","219011344069620",0.00,24.00,0,292.46,296.36,0.0,0.0,0.000,1126265.6,1126265.6,18884,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279035,2374362.00
08/20/2017 21:30,2,0.000,ALERT,211.48,296.96,60.039,1503279004,"201051344000868","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,808738.5,808738.5,19014,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279037,2374363.00
08/20/2017 21:30,2,0.000,ALERT,210.57,296.06,60.007,1503279004,"274151322000095","219011344069620",0.00,24.00,0,293.66,296.96,0.0,0.0,0.000,1115388.4,1115388.4,18908,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279038,2374364.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.96,59.965,1503279004,"201051344000988","219011344069620",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,696064.3,696064.3,18987,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279040,2374365.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.36,60.007,1503279004,"201051344001025","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,815760.5,815760.5,18986,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279042,2374366.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.96,59.970,1503279004,"201051344000458","219011344069620",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,819786.2,819786.2,18982,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279044,2374367.00
08/20/2017 21:30,2,0.000,ALERT,212.38,296.66,60.012,1503279004,"201051344000853","219011344069620",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,821220.2,821220.2,19009,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279046,2374368.00
08/20/2017 21:30,2,0.000,ALERT,212.16,296.66,60.018,1503279004,"201051344000685","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,814473.7,814473.7,19026,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279048,2374369.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.36,60.002,1503279004,"201051344000917","219011344069620",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,811187.6,811187.6,19020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279049,2374370.00
08/20/2017 21:30,2,0.000,ALERT,212.16,297.26,59.996,1503279004,"201051344001145","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,819207.9,819207.9,19005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279051,2374371.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.06,60.007,1503279004,"201051344000651","219011344069620",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,808217.8,808217.8,18995,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279053,2374372.00
08/20/2017 21:30,2,0.000,ALERT,210.12,295.16,59.996,1503279004,"274151322000088","219011344069620",0.00,24.30,0,292.46,296.36,0.0,0.0,0.000,1012192.0,1012192.0,18896,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279055,2374373.00
08/20/2017 21:30,2,0.000,ALERT,211.03,293.96,60.002,1503279004,"274151322000068","219011344069620",0.00,24.50,0,292.16,295.46,0.0,0.0,0.000,882359.2,882359.2,19306,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279057,2374374.00
08/20/2017 21:30,2,0.000,ALERT,211.48,296.66,59.986,1503279004,"201051344001135","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,803789.0,803789.0,18960,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279058,2374375.00
08/20/2017 21:30,2,0.000,ALERT,211.48,297.26,60.028,1503279004,"201051344000594","219011344069620",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,823268.0,823268.0,18992,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279060,2374376.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.66,60.007,1503279004,"201051344001203","219011344069620",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,813827.3,813827.3,19024,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279062,2374377.00
08/20/2017 21:30,2,0.000,ALERT,210.35,294.86,59.996,1503279004,"274151322000054","219011344069620",0.00,24.30,0,292.76,296.96,0.0,0.0,0.000,1027956.2,1027956.2,18872,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279064,2374378.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.66,60.002,1503279004,"201051344000867","219011344069620",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,807453.2,807453.2,19024,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279066,2374379.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.96,60.002,1503279004,"201051344001093","219011344069620",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,811183.9,811183.9,19027,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279067,2374380.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.66,60.012,1503279004,"201051344000900","219011344069620",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,829464.9,829464.9,19027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279069,2374381.00
08/20/2017 21:30,2,0.000,ALERT,211.93,296.06,60.002,1503279004,"201051344000648","219011344069620",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,815785.1,815785.1,18998,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279071,2374382.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.96,60.007,1503279004,"201051344000569","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,831060.6,831060.6,18967,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279073,2374383.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.66,60.002,1503279004,"201051344000983","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,821950.9,821950.9,19001,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279075,2374384.00
08/20/2017 21:30,2,0.000,ALERT,211.70,296.36,59.959,1503279004,"201051344001158","219011344069620",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,805786.9,805786.9,19005,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279076,2374385.00
08/20/2017 21:30,2,0.000,ALERT,212.16,296.96,59.996,1503279004,"201051344000576","219011344069620",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,820333.2,820333.2,19018,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279078,2374386.00
08/20/2017 21:30,2,0.000,ALERT,210.80,295.16,60.002,1503279004,"274151322000087","219011344069620",0.00,25.00,0,292.16,296.06,0.0,0.0,0.000,1003354.2,1003354.2,19130,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279080,2374387.00
08/20/2017 21:45,2,0.000,ALERT,212.61,296.96,59.996,1503279903,"201051344000645","219011344069620",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,819234.9,819234.9,18990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279905,2374388.00
08/20/2017 21:45,2,0.000,ALERT,211.03,295.46,59.996,1503279903,"274151322000085","219011344069620",0.00,24.00,0,293.36,296.66,0.0,0.0,0.000,1022531.3,1022531.3,18891,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279907,2374389.00
08/20/2017 21:45,2,0.000,ALERT,212.61,296.66,59.991,1503279903,"201051344000633","219011344069620",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,806413.5,806413.5,19041,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279909,2374390.00
08/20/2017 21:45,2,0.000,ALERT,212.16,296.66,60.002,1503279903,"201051344000469","219011344069620",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,810417.9,810417.9,19006,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279911,2374391.00
08/20/2017 21:45,2,0.000,ALERT,211.48,296.96,60.002,1503279903,"201051344000646","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,804662.6,804662.6,18995,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279913,2374392.00
08/20/2017 21:45,2,0.000,ALERT,210.57,294.86,60.002,1503279903,"274151322000052","219011344069620",0.00,24.00,0,293.06,296.96,0.0,0.0,0.000,1065517.8,1065517.8,18882,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279914,2374393.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.26,60.007,1503279903,"201051344000585","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,818875.9,818875.9,18991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279916,2374394.00
08/20/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1503279903,"201051344001230","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,809105.2,809105.2,19035,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279918,2374395.00
08/20/2017 21:45,2,0.000,ALERT,212.38,297.87,60.007,1503279903,"201051344000582","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,798032.3,798032.3,18979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279920,2374396.00
08/20/2017 21:45,2,0.000,ALERT,211.48,296.96,59.970,1503279903,"201051344000955","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,818334.0,818334.0,19004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279922,2374397.00
08/20/2017 21:45,2,0.000,ALERT,211.03,294.86,60.002,1503279903,"274151322000094","219011344069620",0.00,23.80,0,293.06,296.06,0.0,0.0,0.000,881426.8,881426.8,19295,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279923,2374398.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.87,60.007,1503279903,"201051344000579","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,828742.8,828742.8,19003,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279925,2374399.00
08/20/2017 21:45,2,0.000,ALERT,211.93,297.57,60.012,1503279903,"201051344000890","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,812434.5,812434.5,19004,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279927,2374400.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.26,60.012,1503279903,"201051344000438","219011344069620",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,814667.2,814667.2,18987,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279929,2374401.00
08/20/2017 21:45,2,0.000,ALERT,211.93,296.36,59.970,1503279903,"201051344000417","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,723928.2,723928.2,19036,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279930,2374402.00
08/20/2017 21:45,2,0.000,ALERT,211.03,295.46,60.007,1503279903,"274151322000083","219011344069620",0.00,24.00,0,293.66,296.96,0.0,0.0,0.000,1054721.5,1054721.5,18900,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279932,2374403.00
08/20/2017 21:45,2,0.000,ALERT,211.70,295.46,60.012,1503279903,"274151322000076","219011344069620",0.00,23.80,0,293.36,296.66,0.0,0.0,0.000,1126265.6,1126265.6,18886,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279934,2374404.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.87,60.012,1503279903,"201051344000868","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,808738.5,808738.5,19016,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279936,2374405.00
08/20/2017 21:45,2,0.000,ALERT,211.03,296.36,60.034,1503279903,"274151322000095","219011344069620",0.00,23.50,0,294.26,297.26,0.0,0.0,0.000,1115388.4,1115388.4,18910,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279938,2374406.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1503279903,"201051344000988","219011344069620",0.00,22.80,0,292.46,298.17,0.0,0.0,0.000,696064.3,696064.3,18989,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279940,2374407.00
08/20/2017 21:45,2,0.000,ALERT,211.70,296.36,60.007,1503279903,"201051344001025","219011344069620",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,815760.5,815760.5,18988,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279941,2374408.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1503279903,"201051344000458","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,819786.2,819786.2,18984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279943,2374409.00
08/20/2017 21:45,2,0.000,ALERT,212.83,296.96,60.007,1503279903,"201051344000853","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,821220.2,821220.2,19011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279945,2374410.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.26,60.007,1503279903,"201051344000685","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,814473.7,814473.7,19028,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279947,2374411.00
08/20/2017 21:45,2,0.000,ALERT,212.16,296.66,60.012,1503279903,"201051344000917","219011344069620",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,811187.6,811187.6,19022,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279949,2374412.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1503279903,"201051344001145","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,819207.9,819207.9,19007,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279951,2374413.00
08/20/2017 21:45,2,0.000,ALERT,212.16,296.66,60.012,1503279903,"201051344000651","219011344069620",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,808217.8,808217.8,18997,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279953,2374414.00
08/20/2017 21:45,2,0.000,ALERT,210.57,295.76,60.007,1503279903,"274151322000088","219011344069620",0.00,23.80,0,293.36,296.66,0.0,0.0,0.000,1012192.0,1012192.0,18898,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279954,2374415.00
08/20/2017 21:45,2,0.000,ALERT,211.70,294.86,60.012,1503279903,"274151322000068","219011344069620",0.00,24.30,0,293.06,296.06,0.0,0.0,0.000,882359.2,882359.2,19308,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279956,2374416.00
08/20/2017 21:45,2,0.000,ALERT,211.70,296.96,60.007,1503279903,"201051344001135","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,803789.0,803789.0,18962,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279958,2374417.00
08/20/2017 21:45,2,0.000,ALERT,211.93,297.87,60.007,1503279903,"201051344000594","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,823268.0,823268.0,18994,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279960,2374418.00
08/20/2017 21:45,2,0.000,ALERT,211.93,296.96,60.034,1503279903,"201051344001203","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,813827.3,813827.3,19026,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279962,2374419.00
08/20/2017 21:45,2,0.000,ALERT,210.80,296.06,60.034,1503279903,"274151322000054","219011344069620",0.00,24.00,0,293.66,297.26,0.0,0.0,0.000,1027956.2,1027956.2,18874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279963,2374420.00
08/20/2017 21:45,2,0.000,ALERT,212.38,296.96,60.007,1503279903,"201051344000867","219011344069620",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,807453.2,807453.2,19026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279965,2374421.00
08/20/2017 21:45,2,0.000,ALERT,211.93,296.96,60.007,1503279903,"201051344001093","219011344069620",0.00,23.00,0,295.16,298.47,0.0,0.0,0.000,811183.9,811183.9,19029,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279967,2374422.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.26,60.002,1503279903,"201051344000900","219011344069620",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,829464.9,829464.9,19029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279969,2374423.00
08/20/2017 21:45,2,0.000,ALERT,212.38,296.96,60.007,1503279903,"201051344000648","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,815785.1,815785.1,19000,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279971,2374424.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.87,59.965,1503279903,"201051344000569","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,831060.6,831060.6,18969,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279972,2374425.00
08/20/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1503279903,"201051344000983","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,821950.9,821950.9,19003,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503279974,2374426.00
08/20/2017 21:45,2,0.000,ALERT,212.16,296.66,60.002,1503279903,"201051344001158","219011344069620",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,805786.9,805786.9,19007,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279976,2374427.00
08/20/2017 21:45,2,0.000,ALERT,212.61,297.57,60.002,1503279903,"201051344000576","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,820333.2,820333.2,19020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279978,2374428.00
08/20/2017 21:45,2,0.000,ALERT,211.03,294.56,60.002,1503279903,"274151322000087","219011344069620",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,1003354.2,1003354.2,19132,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503279980,2374429.00
08/20/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1503280803,"201051344000645","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,819234.9,819234.9,18992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280805,2374430.00
08/20/2017 22:00,2,0.000,ALERT,211.25,296.66,60.007,1503280803,"274151322000085","219011344069620",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,1022531.3,1022531.3,18893,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280807,2374431.00
08/20/2017 22:00,2,0.000,ALERT,212.83,297.57,60.002,1503280803,"201051344000633","219011344069620",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,806413.5,806413.5,19043,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280808,2374432.00
08/20/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1503280803,"201051344000469","219011344069620",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,810417.9,810417.9,19008,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280810,2374433.00
08/20/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1503280803,"201051344000646","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,804662.6,804662.6,18997,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280812,2374434.00
08/20/2017 22:00,2,0.000,ALERT,210.80,296.96,60.002,1503280803,"274151322000052","219011344069620",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,1065517.8,1065517.8,18884,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280814,2374435.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.17,60.018,1503280803,"201051344000585","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,818875.9,818875.9,18993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280816,2374436.00
08/20/2017 22:00,2,0.000,ALERT,212.16,298.47,60.007,1503280803,"201051344001230","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,809105.2,809105.2,19037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280817,2374437.00
08/20/2017 22:00,2,0.000,ALERT,212.83,299.07,60.018,1503280803,"201051344000582","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,798032.3,798032.3,18981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280819,2374438.00
08/20/2017 22:00,2,0.000,ALERT,211.93,298.17,60.012,1503280803,"201051344000955","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,818334.0,818334.0,19006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280821,2374439.00
08/20/2017 22:00,2,0.000,ALERT,211.25,295.76,60.007,1503280803,"274151322000094","219011344069620",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,881426.8,881426.8,19297,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280823,2374440.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.47,60.034,1503280803,"201051344000579","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,828742.8,828742.8,19005,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280825,2374441.00
08/20/2017 22:00,2,0.000,ALERT,212.16,298.77,60.018,1503280803,"201051344000890","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,812434.5,812434.5,19006,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280827,2374442.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.17,60.018,1503280803,"201051344000438","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,814667.2,814667.2,18989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280829,2374443.00
08/20/2017 22:00,2,0.000,ALERT,212.38,297.57,60.023,1503280803,"201051344000417","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,723928.2,723928.2,19038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280830,2374444.00
08/20/2017 22:00,2,0.000,ALERT,211.25,296.36,60.002,1503280803,"274151322000083","219011344069620",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,1054721.5,1054721.5,18902,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280832,2374445.00
08/20/2017 22:00,2,0.000,ALERT,211.70,295.76,59.981,1503280803,"274151322000076","219011344069620",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,1126265.6,1126265.6,18888,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280834,2374446.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.77,60.028,1503280803,"201051344000868","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,808738.5,808738.5,19018,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280836,2374447.00
08/20/2017 22:00,2,0.000,ALERT,211.03,297.26,60.002,1503280803,"274151322000095","219011344069620",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,1115388.4,1115388.4,18912,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280838,2374448.00
08/20/2017 22:00,2,0.000,ALERT,212.16,298.17,60.002,1503280803,"201051344000988","219011344069620",0.00,22.50,0,292.76,299.07,0.0,0.0,0.000,696064.3,696064.3,18991,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280840,2374449.00
08/20/2017 22:00,2,0.000,ALERT,212.16,297.57,60.023,1503280803,"201051344001025","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,815760.5,815760.5,18990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280841,2374450.00
