ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 22:00,2,0.000,ALERT,212.38,298.47,60.007,1503280803,"201051344000458","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,819786.2,819786.2,18986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280843,2374451.00
08/20/2017 22:00,2,0.000,ALERT,213.06,298.47,59.991,1503280803,"201051344000853","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,821220.2,821220.2,19013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280845,2374452.00
08/20/2017 22:00,2,0.000,ALERT,212.83,298.47,60.007,1503280803,"201051344000685","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,814473.7,814473.7,19030,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280847,2374453.00
08/20/2017 22:00,2,0.000,ALERT,212.38,297.57,60.018,1503280803,"201051344000917","219011344069620",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,811187.6,811187.6,19024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280848,2374454.00
08/20/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1503280803,"201051344001145","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,819207.9,819207.9,19009,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280850,2374455.00
08/20/2017 22:00,2,0.000,ALERT,212.38,297.26,60.007,1503280803,"201051344000651","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,808217.8,808217.8,18999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280852,2374456.00
08/20/2017 22:00,2,0.000,ALERT,211.03,296.06,60.018,1503280803,"274151322000088","219011344069620",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,1012192.0,1012192.0,18900,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280854,2374457.00
08/20/2017 22:00,2,0.000,ALERT,211.93,296.06,60.007,1503280803,"274151322000068","219011344069620",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,882359.2,882359.2,19310,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280856,2374458.00
08/20/2017 22:00,2,0.000,ALERT,212.16,298.17,59.996,1503280803,"201051344001135","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,803789.0,803789.0,18964,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280857,2374459.00
08/20/2017 22:00,2,0.000,ALERT,212.38,299.07,60.007,1503280803,"201051344000594","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,823268.0,823268.0,18996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280859,2374460.00
08/20/2017 22:00,2,0.000,ALERT,212.61,297.87,60.007,1503280803,"201051344001203","219011344069620",0.00,22.50,0,294.86,300.87,0.0,0.0,0.000,813827.3,813827.3,19028,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280861,2374461.00
08/20/2017 22:00,2,0.000,ALERT,211.25,296.66,59.981,1503280803,"274151322000054","219011344069620",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,1027956.2,1027956.2,18876,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280863,2374462.00
08/20/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1503280803,"201051344000867","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,807453.2,807453.2,19028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280865,2374463.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1503280803,"201051344001093","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,811183.9,811183.9,19031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280866,2374464.00
08/20/2017 22:00,2,0.000,ALERT,212.38,298.47,59.959,1503280803,"201051344000900","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,829464.9,829464.9,19031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280868,2374465.00
08/20/2017 22:00,2,0.000,ALERT,212.83,297.87,60.002,1503280803,"201051344000648","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,815785.1,815785.1,19002,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280870,2374466.00
08/20/2017 22:00,2,0.000,ALERT,212.61,299.07,60.007,1503280803,"201051344000569","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,831060.6,831060.6,18971,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280872,2374467.00
08/20/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1503280803,"201051344000983","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,821950.9,821950.9,19005,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280874,2374468.00
08/20/2017 22:00,2,0.000,ALERT,212.61,298.17,60.007,1503280803,"201051344001158","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,805786.9,805786.9,19009,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280876,2374469.00
08/20/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1503280803,"201051344000576","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,820333.2,820333.2,19022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503280877,2374470.00
08/20/2017 22:00,2,0.000,ALERT,211.48,296.36,60.002,1503280803,"274151322000087","219011344069620",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,1003354.2,1003354.2,19134,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503280879,2374471.00
08/20/2017 22:15,2,0.000,ALERT,212.83,297.87,59.996,1503281703,"201051344000645","219011344069620",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,819234.9,819234.9,18994,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281705,2374472.00
08/20/2017 22:15,2,0.000,ALERT,211.48,296.66,59.991,1503281703,"274151322000085","219011344069620",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,1022531.3,1022531.3,18895,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281707,2374473.00
08/20/2017 22:15,2,0.000,ALERT,213.06,297.57,59.991,1503281703,"201051344000633","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,806413.5,806413.5,19045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281709,2374474.00
08/20/2017 22:15,2,0.000,ALERT,212.61,297.87,59.991,1503281703,"201051344000469","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,810417.9,810417.9,19010,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281711,2374475.00
08/20/2017 22:15,2,0.000,ALERT,212.38,298.17,60.012,1503281703,"201051344000646","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,804662.6,804662.6,18999,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281712,2374476.00
08/20/2017 22:15,2,0.000,ALERT,211.03,296.96,59.986,1503281703,"274151322000052","219011344069620",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,1065517.8,1065517.8,18886,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281714,2374477.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.47,59.975,1503281703,"201051344000585","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,818875.9,818875.9,18995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281716,2374478.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.981,1503281703,"201051344001230","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,809105.2,809105.2,19039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281718,2374479.00
08/20/2017 22:15,2,0.000,ALERT,213.29,299.37,59.986,1503281703,"201051344000582","219011344069620",0.00,22.00,0,296.96,300.27,0.0,0.0,0.000,798032.3,798032.3,18983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281720,2374480.00
08/20/2017 22:15,2,0.000,ALERT,212.38,298.47,59.986,1503281703,"201051344000955","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,818334.0,818334.0,19008,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281721,2374481.00
08/20/2017 22:15,2,0.000,ALERT,211.48,296.06,59.975,1503281703,"274151322000094","219011344069620",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,881426.8,881426.8,19299,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281723,2374482.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.949,1503281703,"201051344000579","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,828742.8,828742.8,19007,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281725,2374483.00
08/20/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1503281703,"201051344000890","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,812434.5,812434.5,19008,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281727,2374484.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.47,59.986,1503281703,"201051344000438","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,814667.2,814667.2,18991,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281729,2374485.00
08/20/2017 22:15,2,0.000,ALERT,212.83,297.87,59.944,1503281703,"201051344000417","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,723928.2,723928.2,19040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281730,2374486.00
08/20/2017 22:15,2,0.000,ALERT,211.48,297.26,59.959,1503281703,"274151322000083","219011344069620",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,1054721.5,1054721.5,18904,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281732,2374487.00
08/20/2017 22:15,2,0.000,ALERT,211.93,296.66,59.975,1503281703,"274151322000076","219011344069620",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,1126265.6,1126265.6,18890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281734,2374488.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.965,1503281703,"201051344000868","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,808738.5,808738.5,19020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281736,2374489.00
08/20/2017 22:15,2,0.000,ALERT,211.48,297.57,59.981,1503281703,"274151322000095","219011344069620",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,1115388.4,1115388.4,18914,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281738,2374490.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1503281703,"201051344000988","219011344069620",0.00,22.30,0,293.96,299.67,0.0,0.0,0.000,696064.3,696064.3,18993,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281739,2374491.00
08/20/2017 22:15,2,0.000,ALERT,212.61,297.87,59.975,1503281703,"201051344001025","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,815760.5,815760.5,18992,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281741,2374492.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.17,59.959,1503281703,"201051344000458","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,819786.2,819786.2,18988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281743,2374493.00
08/20/2017 22:15,2,0.000,ALERT,213.29,297.87,59.970,1503281703,"201051344000853","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,821220.2,821220.2,19015,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281745,2374494.00
08/20/2017 22:15,2,0.000,ALERT,213.06,298.47,59.981,1503281703,"201051344000685","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,814473.7,814473.7,19032,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281747,2374495.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1503281703,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,811187.6,811187.6,19026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281749,2374496.00
08/20/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1503281703,"201051344001145","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,819207.9,819207.9,19011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281751,2374497.00
08/20/2017 22:15,2,0.000,ALERT,212.83,297.57,59.970,1503281703,"201051344000651","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,808217.8,808217.8,19001,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281753,2374498.00
08/20/2017 22:15,2,0.000,ALERT,211.25,297.26,59.970,1503281703,"274151322000088","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,1012192.0,1012192.0,18902,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281754,2374499.00
08/20/2017 22:15,2,0.000,ALERT,212.16,296.06,59.965,1503281703,"274151322000068","219011344069620",0.00,23.50,0,293.66,297.26,0.0,0.0,0.000,882359.2,882359.2,19312,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281756,2374500.00
08/20/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1503281703,"201051344001135","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,803789.0,803789.0,18966,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281758,2374501.00
08/20/2017 22:15,2,0.000,ALERT,212.61,299.07,59.975,1503281703,"201051344000594","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,823268.0,823268.0,18998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281760,2374502.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.17,59.970,1503281703,"201051344001203","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,813827.3,813827.3,19030,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281761,2374503.00
08/20/2017 22:15,2,0.000,ALERT,211.25,296.96,59.965,1503281703,"274151322000054","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,1027956.2,1027956.2,18878,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281763,2374504.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1503281703,"201051344000867","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,807453.2,807453.2,19030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281765,2374505.00
08/20/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1503281703,"201051344001093","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,811183.9,811183.9,19033,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281767,2374506.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.17,59.965,1503281703,"201051344000900","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,829464.9,829464.9,19033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281769,2374507.00
08/20/2017 22:15,2,0.000,ALERT,213.06,297.87,60.012,1503281703,"201051344000648","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,815785.1,815785.1,19004,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281770,2374508.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.986,1503281703,"201051344000569","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,831060.6,831060.6,18973,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281772,2374509.00
08/20/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1503281703,"201051344000983","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,821950.9,821950.9,19007,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503281774,2374510.00
08/20/2017 22:15,2,0.000,ALERT,212.61,297.87,59.975,1503281703,"201051344001158","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,805786.9,805786.9,19011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281776,2374511.00
08/20/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1503281703,"201051344000576","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,820333.2,820333.2,19024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281778,2374512.00
08/20/2017 22:15,2,0.000,ALERT,211.70,296.06,59.933,1503281703,"274151322000087","219011344069620",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,1003354.2,1003354.2,19136,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503281779,2374513.00
08/20/2017 22:30,2,0.000,ALERT,213.51,298.77,59.996,1503282603,"201051344000645","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,819234.9,819234.9,18996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282605,2374514.00
08/20/2017 22:30,2,0.000,ALERT,211.93,296.96,59.991,1503282603,"274151322000085","219011344069620",0.00,23.00,0,295.16,298.47,0.0,0.0,0.000,1022531.3,1022531.3,18897,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282607,2374515.00
08/20/2017 22:30,2,0.000,ALERT,213.74,298.47,59.996,1503282603,"201051344000633","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,806413.5,806413.5,19047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282609,2374516.00
08/20/2017 22:30,2,0.000,ALERT,213.29,298.77,59.970,1503282603,"201051344000469","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,810417.9,810417.9,19012,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282611,2374517.00
08/20/2017 22:30,2,0.000,ALERT,212.61,298.47,59.996,1503282603,"201051344000646","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,804662.6,804662.6,19001,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282613,2374518.00
08/20/2017 22:30,2,0.000,ALERT,211.48,296.96,59.996,1503282603,"274151322000052","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1065517.8,1065517.8,18888,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282614,2374519.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.77,60.002,1503282603,"201051344000585","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,818875.9,818875.9,18997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282616,2374520.00
08/20/2017 22:30,2,0.000,ALERT,212.83,298.77,60.002,1503282603,"201051344001230","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,809105.2,809105.2,19041,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282618,2374521.00
08/20/2017 22:30,2,0.000,ALERT,213.29,299.37,60.007,1503282603,"201051344000582","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,798032.3,798032.3,18985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282620,2374522.00
08/20/2017 22:30,2,0.000,ALERT,212.38,298.77,60.002,1503282603,"201051344000955","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,818334.0,818334.0,19010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282622,2374523.00
08/20/2017 22:30,2,0.000,ALERT,211.70,296.66,60.018,1503282603,"274151322000094","219011344069620",0.00,22.80,0,294.86,297.87,0.0,0.0,0.000,881426.8,881426.8,19301,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282623,2374524.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.07,59.996,1503282603,"201051344000579","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,828742.8,828742.8,19009,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282625,2374525.00
08/20/2017 22:30,2,0.000,ALERT,212.83,299.07,60.007,1503282603,"201051344000890","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,812434.5,812434.5,19010,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282627,2374526.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.77,59.986,1503282603,"201051344000438","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,814667.2,814667.2,18993,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282629,2374527.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.47,60.023,1503282603,"201051344000417","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,723928.2,723928.2,19042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282630,2374528.00
08/20/2017 22:30,2,0.000,ALERT,211.70,297.57,60.007,1503282603,"274151322000083","219011344069620",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,1054721.5,1054721.5,18906,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282632,2374529.00
08/20/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1503282603,"274151322000076","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1126265.6,1126265.6,18892,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282634,2374530.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.67,60.034,1503282603,"201051344000868","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,808738.5,808738.5,19022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282636,2374531.00
08/20/2017 22:30,2,0.000,ALERT,211.70,298.17,59.996,1503282603,"274151322000095","219011344069620",0.00,22.50,0,296.36,299.07,0.0,0.0,0.000,1115388.4,1115388.4,18916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282638,2374532.00
08/20/2017 22:30,2,0.000,ALERT,212.83,299.07,60.007,1503282603,"201051344000988","219011344069620",0.00,22.00,0,293.96,299.97,0.0,0.0,0.000,696064.3,696064.3,18995,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282640,2374533.00
08/20/2017 22:30,2,0.000,ALERT,212.61,298.17,59.965,1503282603,"201051344001025","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,815760.5,815760.5,18994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282641,2374534.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.07,60.039,1503282603,"201051344000458","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,819786.2,819786.2,18990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282643,2374535.00
08/20/2017 22:30,2,0.000,ALERT,213.74,299.07,60.034,1503282603,"201051344000853","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,821220.2,821220.2,19017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282645,2374536.00
08/20/2017 22:30,2,0.000,ALERT,213.29,299.07,60.007,1503282603,"201051344000685","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,814473.7,814473.7,19034,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282647,2374537.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.17,59.996,1503282603,"201051344000917","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,811187.6,811187.6,19028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282649,2374538.00
08/20/2017 22:30,2,0.000,ALERT,213.29,299.07,60.007,1503282603,"201051344001145","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,819207.9,819207.9,19013,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282650,2374539.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.17,60.007,1503282603,"201051344000651","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,808217.8,808217.8,19003,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282652,2374540.00
08/20/2017 22:30,2,0.000,ALERT,211.48,297.57,59.996,1503282603,"274151322000088","219011344069620",0.00,23.00,0,295.46,298.77,0.0,0.0,0.000,1012192.0,1012192.0,18904,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282654,2374541.00
08/20/2017 22:30,2,0.000,ALERT,212.61,296.36,60.007,1503282603,"274151322000068","219011344069620",0.00,23.30,0,294.86,297.57,0.0,0.0,0.000,882359.2,882359.2,19314,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282656,2374542.00
08/20/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1503282603,"201051344001135","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,803789.0,803789.0,18968,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282657,2374543.00
08/20/2017 22:30,2,0.000,ALERT,212.83,299.97,60.007,1503282603,"201051344000594","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,823268.0,823268.0,19000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282659,2374544.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.47,60.007,1503282603,"201051344001203","219011344069620",0.00,21.80,0,296.06,301.77,0.0,0.0,0.000,813827.3,813827.3,19032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282661,2374545.00
08/20/2017 22:30,2,0.000,ALERT,211.70,297.87,59.996,1503282603,"274151322000054","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,1027956.2,1027956.2,18880,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282663,2374546.00
08/20/2017 22:30,2,0.000,ALERT,213.29,299.07,59.981,1503282603,"201051344000867","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,807453.2,807453.2,19032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282665,2374547.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1503282603,"201051344001093","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,811183.9,811183.9,19035,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282666,2374548.00
08/20/2017 22:30,2,0.000,ALERT,212.83,299.07,60.034,1503282603,"201051344000900","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,829464.9,829464.9,19035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282668,2374549.00
08/20/2017 22:30,2,0.000,ALERT,213.29,298.47,60.007,1503282603,"201051344000648","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,815785.1,815785.1,19006,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282670,2374550.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.67,60.012,1503282603,"201051344000569","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,831060.6,831060.6,18975,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282672,2374551.00
08/20/2017 22:30,2,0.000,ALERT,213.06,299.37,60.012,1503282603,"201051344000983","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,821950.9,821950.9,19009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282674,2374552.00
08/20/2017 22:30,2,0.000,ALERT,213.06,298.77,60.012,1503282603,"201051344001158","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,805786.9,805786.9,19013,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503282676,2374553.00
08/20/2017 22:30,2,0.000,ALERT,213.51,299.67,60.018,1503282603,"201051344000576","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,820333.2,820333.2,19026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282677,2374554.00
08/20/2017 22:30,2,0.000,ALERT,211.93,296.36,60.007,1503282603,"274151322000087","219011344069620",0.00,23.50,0,294.86,297.87,0.0,0.0,0.000,1003354.2,1003354.2,19138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503282679,2374555.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.07,59.981,1503283504,"201051344000645","219011344069620",0.00,22.00,0,296.96,300.27,0.0,0.0,0.000,819234.9,819234.9,18998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283506,2374556.00
08/20/2017 22:45,2,0.000,ALERT,212.38,297.87,59.970,1503283504,"274151322000085","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1022531.3,1022531.3,18899,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283507,2374557.00
08/20/2017 22:45,2,0.000,ALERT,213.74,299.07,59.981,1503283504,"201051344000633","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,806413.5,806413.5,19049,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283509,2374558.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.07,59.975,1503283504,"201051344000469","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,810417.9,810417.9,19014,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283511,2374559.00
08/20/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1503283504,"201051344000646","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,804662.6,804662.6,19003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283513,2374560.00
08/20/2017 22:45,2,0.000,ALERT,212.16,297.57,59.975,1503283504,"274151322000052","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1065517.8,1065517.8,18890,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283515,2374561.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1503283504,"201051344000585","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,818875.9,818875.9,18999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283516,2374562.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.37,59.938,1503283504,"201051344001230","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,809105.2,809105.2,19043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283518,2374563.00
08/20/2017 22:45,2,0.000,ALERT,213.74,299.97,59.981,1503283504,"201051344000582","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,798032.3,798032.3,18987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283520,2374564.00
08/20/2017 22:45,2,0.000,ALERT,212.83,299.07,59.975,1503283504,"201051344000955","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,818334.0,818334.0,19012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283522,2374565.00
08/20/2017 22:45,2,0.000,ALERT,212.38,297.57,59.975,1503283504,"274151322000094","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,881426.8,881426.8,19303,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283523,2374566.00
08/20/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1503283504,"201051344000579","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,828742.8,828742.8,19011,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283525,2374567.00
08/20/2017 22:45,2,0.000,ALERT,213.06,299.37,59.975,1503283504,"201051344000890","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,812434.5,812434.5,19012,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283527,2374568.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.07,59.981,1503283504,"201051344000438","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,814667.2,814667.2,18995,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283529,2374569.00
08/20/2017 22:45,2,0.000,ALERT,213.51,298.47,60.018,1503283504,"201051344000417","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,723928.2,723928.2,19044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283531,2374570.00
08/20/2017 22:45,2,0.000,ALERT,212.38,298.47,59.938,1503283504,"274151322000083","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1054721.5,1054721.5,18908,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283533,2374571.00
08/20/2017 22:45,2,0.000,ALERT,212.83,297.87,59.970,1503283504,"274151322000076","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,1126265.6,1126265.6,18894,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283534,2374572.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1503283504,"201051344000868","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,808738.5,808738.5,19024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283536,2374573.00
08/20/2017 22:45,2,0.000,ALERT,212.38,299.07,59.965,1503283504,"274151322000095","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1115388.4,1115388.4,18918,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283538,2374574.00
08/20/2017 22:45,2,0.000,ALERT,213.06,299.37,59.975,1503283504,"201051344000988","219011344069620",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,696064.3,696064.3,18997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283540,2374575.00
08/20/2017 22:45,2,0.000,ALERT,213.29,298.47,60.018,1503283504,"201051344001025","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,815760.5,815760.5,18996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283542,2374576.00
08/20/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1503283504,"201051344000458","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,819786.2,819786.2,18992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283543,2374577.00
08/20/2017 22:45,2,0.000,ALERT,213.74,299.37,59.975,1503283504,"201051344000853","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,821220.2,821220.2,19019,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283545,2374578.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.07,59.975,1503283504,"201051344000685","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,814473.7,814473.7,19036,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283547,2374579.00
08/20/2017 22:45,2,0.000,ALERT,213.51,298.47,59.981,1503283504,"201051344000917","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,811187.6,811187.6,19030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283549,2374580.00
08/20/2017 22:45,2,0.000,ALERT,213.74,299.37,59.975,1503283504,"201051344001145","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,819207.9,819207.9,19015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283551,2374581.00
08/20/2017 22:45,2,0.000,ALERT,213.51,298.47,59.975,1503283504,"201051344000651","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,808217.8,808217.8,19005,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283553,2374582.00
08/20/2017 22:45,2,0.000,ALERT,211.93,297.87,59.949,1503283504,"274151322000088","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1012192.0,1012192.0,18906,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283554,2374583.00
08/20/2017 22:45,2,0.000,ALERT,213.06,297.57,59.975,1503283504,"274151322000068","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,882359.2,882359.2,19316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283556,2374584.00
08/20/2017 22:45,2,0.000,ALERT,213.06,299.07,59.970,1503283504,"201051344001135","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,803789.0,803789.0,18970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283558,2374585.00
08/20/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1503283504,"201051344000594","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,823268.0,823268.0,19002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283560,2374586.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.07,59.928,1503283504,"201051344001203","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,813827.3,813827.3,19034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283562,2374587.00
08/20/2017 22:45,2,0.000,ALERT,212.38,298.77,59.970,1503283504,"274151322000054","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1027956.2,1027956.2,18882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283563,2374588.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.37,59.959,1503283504,"201051344000867","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,807453.2,807453.2,19034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283565,2374589.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.07,59.975,1503283504,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,811183.9,811183.9,19037,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283567,2374590.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.67,59.970,1503283504,"201051344000900","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,829464.9,829464.9,19037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283569,2374591.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.07,59.970,1503283504,"201051344000648","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,815785.1,815785.1,19008,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283571,2374592.00
08/20/2017 22:45,2,0.000,ALERT,213.29,299.97,59.944,1503283504,"201051344000569","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,831060.6,831060.6,18977,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503283573,2374593.00
08/20/2017 22:45,2,0.000,ALERT,213.51,299.97,59.970,1503283504,"201051344000983","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,821950.9,821950.9,19011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283574,2374594.00
