ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2017 22:45,2,0.000,ALERT,213.29,299.37,59.981,1503283504,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,805786.9,805786.9,19015,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283576,2374595.00
08/20/2017 22:45,2,0.000,ALERT,213.74,299.97,59.981,1503283504,"201051344000576","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,820333.2,820333.2,19028,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283578,2374596.00
08/20/2017 22:45,2,0.000,ALERT,212.38,297.57,59.949,1503283504,"274151322000087","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1003354.2,1003354.2,19140,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503283580,2374597.00
08/20/2017 23:00,2,0.000,ALERT,213.96,299.37,60.002,1503284403,"201051344000645","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,819234.9,819234.9,19000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284405,2374598.00
08/20/2017 23:00,2,0.000,ALERT,212.61,297.87,60.002,1503284403,"274151322000085","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1022531.3,1022531.3,18901,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284407,2374599.00
08/20/2017 23:00,2,0.000,ALERT,214.19,299.07,60.007,1503284403,"201051344000633","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,806413.5,806413.5,19051,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284409,2374600.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.37,60.007,1503284403,"201051344000469","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,810417.9,810417.9,19016,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284410,2374601.00
08/20/2017 23:00,2,0.000,ALERT,213.06,299.67,60.002,1503284403,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,804662.6,804662.6,19005,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284412,2374602.00
08/20/2017 23:00,2,0.000,ALERT,212.38,297.57,60.012,1503284403,"274151322000052","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1065517.8,1065517.8,18892,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284414,2374603.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.97,60.002,1503284403,"201051344000585","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,818875.9,818875.9,19001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284416,2374604.00
08/20/2017 23:00,2,0.000,ALERT,213.29,299.97,60.002,1503284403,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,809105.2,809105.2,19045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284417,2374605.00
08/20/2017 23:00,2,0.000,ALERT,213.74,300.57,60.002,1503284403,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,798032.3,798032.3,18989,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284419,2374606.00
08/20/2017 23:00,2,0.000,ALERT,213.06,299.67,60.007,1503284403,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,818334.0,818334.0,19014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284421,2374607.00
08/20/2017 23:00,2,0.000,ALERT,212.61,297.26,59.996,1503284403,"274151322000094","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,881426.8,881426.8,19305,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284423,2374608.00
08/20/2017 23:00,2,0.000,ALERT,213.74,300.27,60.002,1503284403,"201051344000579","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,828742.8,828742.8,19013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284425,2374609.00
08/20/2017 23:00,2,0.000,ALERT,213.29,300.27,60.002,1503284403,"201051344000890","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,812434.5,812434.5,19014,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284427,2374610.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.67,60.002,1503284403,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,814667.2,814667.2,18997,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284428,2374611.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.07,59.996,1503284403,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,723928.2,723928.2,19046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284430,2374612.00
08/20/2017 23:00,2,0.000,ALERT,212.61,297.87,59.991,1503284403,"274151322000083","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1054721.5,1054721.5,18910,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284432,2374613.00
08/20/2017 23:00,2,0.000,ALERT,213.06,297.87,60.034,1503284403,"274151322000076","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1126265.6,1126265.6,18896,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284434,2374614.00
08/20/2017 23:00,2,0.000,ALERT,213.51,300.27,60.002,1503284403,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,808738.5,808738.5,19026,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284436,2374615.00
08/20/2017 23:00,2,0.000,ALERT,212.38,298.77,59.991,1503284403,"274151322000095","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,1115388.4,1115388.4,18920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284437,2374616.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.67,59.981,1503284403,"201051344000988","219011344069620",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,696064.3,696064.3,18999,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284439,2374617.00
08/20/2017 23:00,2,0.000,ALERT,213.29,299.07,59.970,1503284403,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,815760.5,815760.5,18998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284441,2374618.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.97,59.996,1503284403,"201051344000458","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,819786.2,819786.2,18994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284443,2374619.00
08/20/2017 23:00,2,0.000,ALERT,214.19,299.67,59.986,1503284403,"201051344000853","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,821220.2,821220.2,19021,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284445,2374620.00
08/20/2017 23:00,2,0.000,ALERT,213.74,299.67,59.991,1503284403,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,814473.7,814473.7,19038,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284446,2374621.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.37,59.991,1503284403,"201051344000917","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,811187.6,811187.6,19032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284449,2374622.00
08/20/2017 23:00,2,0.000,ALERT,213.74,299.97,59.981,1503284403,"201051344001145","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,819207.9,819207.9,19017,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284450,2374623.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.07,59.981,1503284403,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,808217.8,808217.8,19007,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284452,2374624.00
08/20/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1503284403,"274151322000088","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1012192.0,1012192.0,18908,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284454,2374625.00
08/20/2017 23:00,2,0.000,ALERT,213.06,296.96,59.959,1503284403,"274151322000068","219011344069620",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,882359.2,882359.2,19318,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284456,2374626.00
08/20/2017 23:00,2,0.000,ALERT,213.06,299.37,59.975,1503284403,"201051344001135","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,803789.0,803789.0,18972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284458,2374627.00
08/20/2017 23:00,2,0.000,ALERT,213.51,300.27,59.970,1503284403,"201051344000594","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,823268.0,823268.0,19004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284459,2374628.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.37,59.933,1503284403,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,813827.3,813827.3,19036,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284461,2374629.00
08/20/2017 23:00,2,0.000,ALERT,212.38,298.17,59.959,1503284403,"274151322000054","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,1027956.2,1027956.2,18884,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284463,2374630.00
08/20/2017 23:00,2,0.000,ALERT,213.96,299.37,59.996,1503284403,"201051344000867","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,807453.2,807453.2,19036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284465,2374631.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.67,59.933,1503284403,"201051344001093","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,811183.9,811183.9,19039,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284466,2374632.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.37,59.965,1503284403,"201051344000900","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,829464.9,829464.9,19039,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284468,2374633.00
08/20/2017 23:00,2,0.000,ALERT,213.74,299.07,59.959,1503284403,"201051344000648","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,815785.1,815785.1,19010,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284470,2374634.00
08/20/2017 23:00,2,0.000,ALERT,213.74,300.27,59.970,1503284403,"201051344000569","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,831060.6,831060.6,18979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284472,2374635.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.97,59.954,1503284403,"201051344000983","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,821950.9,821950.9,19013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284474,2374636.00
08/20/2017 23:00,2,0.000,ALERT,213.51,299.07,59.959,1503284403,"201051344001158","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,805786.9,805786.9,19017,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503284476,2374637.00
08/20/2017 23:00,2,0.000,ALERT,214.19,299.97,59.949,1503284403,"201051344000576","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,820333.2,820333.2,19030,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284478,2374638.00
08/20/2017 23:00,2,0.000,ALERT,212.83,297.57,59.954,1503284403,"274151322000087","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,1003354.2,1003354.2,19142,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503284479,2374639.00
08/20/2017 23:15,2,0.000,ALERT,213.74,299.67,59.975,1503285303,"201051344000645","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,819234.9,819234.9,19002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285305,2374640.00
08/20/2017 23:15,2,0.000,ALERT,212.61,298.47,59.975,1503285303,"274151322000085","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1022531.3,1022531.3,18903,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285307,2374641.00
08/20/2017 23:15,2,0.000,ALERT,213.74,299.37,59.970,1503285303,"201051344000633","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,806413.5,806413.5,19053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285309,2374642.00
08/20/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1503285303,"201051344000469","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,810417.9,810417.9,19018,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285311,2374643.00
08/20/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1503285303,"201051344000646","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,804662.6,804662.6,19007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285313,2374644.00
08/20/2017 23:15,2,0.000,ALERT,212.16,297.57,59.996,1503285303,"274151322000052","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,1065517.8,1065517.8,18894,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285315,2374645.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1503285303,"201051344000585","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,818875.9,818875.9,19003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285316,2374646.00
08/20/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1503285303,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,809105.2,809105.2,19047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285318,2374647.00
08/20/2017 23:15,2,0.000,ALERT,213.29,300.27,59.970,1503285303,"201051344000582","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,798032.3,798032.3,18991,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285320,2374648.00
08/20/2017 23:15,2,0.000,ALERT,212.61,299.67,59.965,1503285303,"201051344000955","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,818334.0,818334.0,19016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285322,2374649.00
08/20/2017 23:15,2,0.000,ALERT,212.38,297.87,59.970,1503285303,"274151322000094","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,881426.8,881426.8,19307,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285324,2374650.00
08/20/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1503285303,"201051344000579","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,828742.8,828742.8,19015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285325,2374651.00
08/20/2017 23:15,2,0.000,ALERT,212.83,299.97,60.002,1503285303,"201051344000890","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,812434.5,812434.5,19016,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285327,2374652.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.67,59.954,1503285303,"201051344000438","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,814667.2,814667.2,18999,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285329,2374653.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.07,59.959,1503285303,"201051344000417","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,723928.2,723928.2,19048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285331,2374654.00
08/20/2017 23:15,2,0.000,ALERT,212.61,298.17,59.954,1503285303,"274151322000083","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,1054721.5,1054721.5,18912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285333,2374655.00
08/20/2017 23:15,2,0.000,ALERT,213.06,298.17,59.954,1503285303,"274151322000076","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1126265.6,1126265.6,18898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285334,2374656.00
08/20/2017 23:15,2,0.000,ALERT,213.29,300.27,59.954,1503285303,"201051344000868","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,808738.5,808738.5,19028,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285336,2374657.00
08/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1503285303,"274151322000095","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,1115388.4,1115388.4,18922,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285338,2374658.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.67,59.949,1503285303,"201051344000988","219011344069620",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,696064.3,696064.3,19001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285340,2374659.00
08/20/2017 23:15,2,0.000,ALERT,212.83,299.07,59.944,1503285303,"201051344001025","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,815760.5,815760.5,19000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285342,2374660.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.97,59.949,1503285303,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,819786.2,819786.2,18996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285344,2374661.00
08/20/2017 23:15,2,0.000,ALERT,213.96,299.97,59.965,1503285303,"201051344000853","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,821220.2,821220.2,19023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285345,2374662.00
08/20/2017 23:15,2,0.000,ALERT,213.29,299.67,59.901,1503285303,"201051344000685","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,814473.7,814473.7,19040,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285347,2374663.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.07,59.944,1503285303,"201051344000917","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,811187.6,811187.6,19034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285349,2374664.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.67,59.949,1503285303,"201051344001145","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,819207.9,819207.9,19019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285351,2374665.00
08/20/2017 23:15,2,0.000,ALERT,213.06,298.77,59.965,1503285303,"201051344000651","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,808217.8,808217.8,19009,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285352,2374666.00
08/20/2017 23:15,2,0.000,ALERT,211.93,297.87,59.944,1503285303,"274151322000088","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1012192.0,1012192.0,18910,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285354,2374667.00
08/20/2017 23:15,2,0.000,ALERT,213.06,297.57,59.944,1503285303,"274151322000068","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,882359.2,882359.2,19320,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285356,2374668.00
08/20/2017 23:15,2,0.000,ALERT,212.61,299.37,59.944,1503285303,"201051344001135","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,803789.0,803789.0,18974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285358,2374669.00
08/20/2017 23:15,2,0.000,ALERT,213.06,300.27,59.944,1503285303,"201051344000594","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,823268.0,823268.0,19006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285360,2374670.00
08/20/2017 23:15,2,0.000,ALERT,213.06,299.37,59.944,1503285303,"201051344001203","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,813827.3,813827.3,19038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285361,2374671.00
08/20/2017 23:15,2,0.000,ALERT,212.38,298.47,59.938,1503285303,"274151322000054","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1027956.2,1027956.2,18886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285363,2374672.00
08/20/2017 23:15,2,0.000,ALERT,213.51,299.67,59.954,1503285303,"201051344000867","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,807453.2,807453.2,19038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285365,2374673.00
08/20/2017 23:15,2,0.000,ALERT,212.83,299.67,59.949,1503285303,"201051344001093","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,811183.9,811183.9,19041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285367,2374674.00
08/20/2017 23:15,2,0.000,ALERT,213.29,299.97,59.954,1503285303,"201051344000900","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,829464.9,829464.9,19041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285369,2374675.00
08/20/2017 23:15,2,0.000,ALERT,213.51,299.07,59.944,1503285303,"201051344000648","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,815785.1,815785.1,19012,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285371,2374676.00
08/20/2017 23:15,2,0.000,ALERT,213.29,300.27,59.954,1503285303,"201051344000569","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,831060.6,831060.6,18981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285373,2374677.00
08/20/2017 23:15,2,0.000,ALERT,213.29,299.97,59.949,1503285303,"201051344000983","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,821950.9,821950.9,19015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285374,2374678.00
08/20/2017 23:15,2,0.000,ALERT,213.29,299.37,59.954,1503285303,"201051344001158","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,805786.9,805786.9,19019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285376,2374679.00
08/20/2017 23:15,2,0.000,ALERT,213.74,300.27,59.954,1503285303,"201051344000576","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,820333.2,820333.2,19032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503285378,2374680.00
08/20/2017 23:15,2,0.000,ALERT,212.38,297.26,59.922,1503285303,"274151322000087","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1003354.2,1003354.2,19144,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503285380,2374681.00
08/20/2017 23:30,2,0.000,ALERT,213.96,299.97,59.959,1503286203,"201051344000645","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,819234.9,819234.9,19004,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286205,2374682.00
08/20/2017 23:30,2,0.000,ALERT,212.61,298.47,59.954,1503286203,"274151322000085","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1022531.3,1022531.3,18905,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286207,2374683.00
08/20/2017 23:30,2,0.000,ALERT,214.19,299.67,59.975,1503286203,"201051344000633","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,806413.5,806413.5,19055,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286209,2374684.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.97,59.965,1503286203,"201051344000469","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,810417.9,810417.9,19020,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286211,2374685.00
08/20/2017 23:30,2,0.000,ALERT,213.29,299.97,59.933,1503286203,"201051344000646","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,804662.6,804662.6,19009,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286212,2374686.00
08/20/2017 23:30,2,0.000,ALERT,212.38,298.17,59.959,1503286203,"274151322000052","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1065517.8,1065517.8,18896,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286214,2374687.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.27,59.928,1503286203,"201051344000585","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,818875.9,818875.9,19005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286216,2374688.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.27,59.959,1503286203,"201051344001230","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,809105.2,809105.2,19049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286218,2374689.00
08/20/2017 23:30,2,0.000,ALERT,213.96,301.17,59.959,1503286203,"201051344000582","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,798032.3,798032.3,18993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286220,2374690.00
08/20/2017 23:30,2,0.000,ALERT,213.29,300.27,59.965,1503286203,"201051344000955","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,818334.0,818334.0,19018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286221,2374691.00
08/20/2017 23:30,2,0.000,ALERT,212.83,298.17,59.996,1503286203,"274151322000094","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,881426.8,881426.8,19309,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286223,2374692.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.87,59.949,1503286203,"201051344000579","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,828742.8,828742.8,19017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286225,2374693.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.57,59.965,1503286203,"201051344000890","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,812434.5,812434.5,19018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286227,2374694.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.97,59.970,1503286203,"201051344000438","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,814667.2,814667.2,19001,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286229,2374695.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.67,59.970,1503286203,"201051344000417","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,723928.2,723928.2,19050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286230,2374696.00
08/20/2017 23:30,2,0.000,ALERT,212.61,298.47,59.959,1503286203,"274151322000083","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1054721.5,1054721.5,18914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286232,2374697.00
08/20/2017 23:30,2,0.000,ALERT,213.29,298.77,59.949,1503286203,"274151322000076","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1126265.6,1126265.6,18900,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286234,2374698.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1503286203,"201051344000868","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,808738.5,808738.5,19030,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286236,2374699.00
08/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.970,1503286203,"274151322000095","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1115388.4,1115388.4,18924,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286238,2374700.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1503286203,"201051344000988","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,696064.3,696064.3,19003,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286240,2374701.00
08/20/2017 23:30,2,0.000,ALERT,213.51,299.37,59.970,1503286203,"201051344001025","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,815760.5,815760.5,19002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286241,2374702.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.57,59.975,1503286203,"201051344000458","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,819786.2,819786.2,18998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286243,2374703.00
08/20/2017 23:30,2,0.000,ALERT,214.19,300.27,59.986,1503286203,"201051344000853","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,821220.2,821220.2,19025,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286245,2374704.00
08/20/2017 23:30,2,0.000,ALERT,213.96,300.27,59.944,1503286203,"201051344000685","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,814473.7,814473.7,19042,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286247,2374705.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.97,59.959,1503286203,"201051344000917","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,811187.6,811187.6,19036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286249,2374706.00
08/20/2017 23:30,2,0.000,ALERT,213.96,300.57,59.986,1503286203,"201051344001145","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,819207.9,819207.9,19021,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286250,2374707.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.67,59.981,1503286203,"201051344000651","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,808217.8,808217.8,19011,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286252,2374708.00
08/20/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1503286203,"274151322000088","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1012192.0,1012192.0,18912,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286254,2374709.00
08/20/2017 23:30,2,0.000,ALERT,213.06,297.87,59.986,1503286203,"274151322000068","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,882359.2,882359.2,19322,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286256,2374710.00
08/20/2017 23:30,2,0.000,ALERT,213.29,300.27,59.986,1503286203,"201051344001135","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,803789.0,803789.0,18976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286257,2374711.00
08/20/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1503286203,"201051344000594","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,823268.0,823268.0,19008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286259,2374712.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.27,59.981,1503286203,"201051344001203","219011344069620",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,813827.3,813827.3,19040,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286261,2374713.00
08/20/2017 23:30,2,0.000,ALERT,212.38,299.67,60.023,1503286203,"274151322000054","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,1027956.2,1027956.2,18888,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286263,2374714.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.27,59.991,1503286203,"201051344000867","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,807453.2,807453.2,19040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286265,2374715.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.27,60.039,1503286203,"201051344001093","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,811183.9,811183.9,19043,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286266,2374716.00
08/20/2017 23:30,2,0.000,ALERT,213.51,300.57,59.991,1503286203,"201051344000900","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,829464.9,829464.9,19043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286268,2374717.00
08/20/2017 23:30,2,0.000,ALERT,213.96,299.67,59.996,1503286203,"201051344000648","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,815785.1,815785.1,19014,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286270,2374718.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.87,59.996,1503286203,"201051344000569","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,831060.6,831060.6,18983,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286272,2374719.00
08/20/2017 23:30,2,0.000,ALERT,213.74,300.57,60.002,1503286203,"201051344000983","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,821950.9,821950.9,19017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286274,2374720.00
08/20/2017 23:30,2,0.000,ALERT,213.74,299.97,60.002,1503286203,"201051344001158","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,805786.9,805786.9,19021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503286275,2374721.00
08/20/2017 23:30,2,0.000,ALERT,214.19,300.87,59.991,1503286203,"201051344000576","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,820333.2,820333.2,19034,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286277,2374722.00
08/20/2017 23:30,2,0.000,ALERT,212.83,297.87,59.996,1503286203,"274151322000087","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1003354.2,1003354.2,19146,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503286279,2374723.00
08/20/2017 23:45,2,0.000,ALERT,214.19,300.57,59.986,1503287103,"201051344000645","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,819234.9,819234.9,19006,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287105,2374724.00
08/20/2017 23:45,2,0.000,ALERT,212.61,298.77,60.018,1503287103,"274151322000085","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1022531.3,1022531.3,18907,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287107,2374725.00
08/20/2017 23:45,2,0.000,ALERT,214.19,299.97,59.986,1503287103,"201051344000633","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,806413.5,806413.5,19057,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287109,2374726.00
08/20/2017 23:45,2,0.000,ALERT,213.74,300.27,59.991,1503287103,"201051344000469","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,810417.9,810417.9,19022,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287111,2374727.00
08/20/2017 23:45,2,0.000,ALERT,213.29,299.97,59.986,1503287103,"201051344000646","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,804662.6,804662.6,19011,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287113,2374728.00
08/20/2017 23:45,2,0.000,ALERT,212.38,299.97,59.975,1503287103,"274151322000052","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1065517.8,1065517.8,18898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287114,2374729.00
08/20/2017 23:45,2,0.000,ALERT,213.74,300.27,59.986,1503287103,"201051344000585","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,818875.9,818875.9,19007,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287116,2374730.00
08/20/2017 23:45,2,0.000,ALERT,213.74,300.57,59.970,1503287103,"201051344001230","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,809105.2,809105.2,19051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287118,2374731.00
08/20/2017 23:45,2,0.000,ALERT,214.19,301.17,59.996,1503287103,"201051344000582","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,798032.3,798032.3,18995,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287120,2374732.00
08/20/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1503287103,"201051344000955","219011344069620",0.00,20.70,0,298.47,301.47,0.0,0.0,0.000,818334.0,818334.0,19020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287122,2374733.00
08/20/2017 23:45,2,0.000,ALERT,212.61,298.47,59.933,1503287103,"274151322000094","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,881426.8,881426.8,19311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287123,2374734.00
08/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1503287103,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,828742.8,828742.8,19019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287125,2374735.00
08/20/2017 23:45,2,0.000,ALERT,213.74,300.87,59.981,1503287103,"201051344000890","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,812434.5,812434.5,19020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287127,2374736.00
08/20/2017 23:45,2,0.000,ALERT,213.96,300.27,59.965,1503287103,"201051344000438","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,814667.2,814667.2,19003,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287129,2374737.00
08/20/2017 23:45,2,0.000,ALERT,213.96,299.67,59.949,1503287103,"201051344000417","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,723928.2,723928.2,19052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287131,2374738.00
08/20/2017 23:45,2,0.000,ALERT,212.61,299.67,59.970,1503287103,"274151322000083","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1054721.5,1054721.5,18916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287132,2374739.00
08/20/2017 23:45,2,0.000,ALERT,213.29,299.07,59.975,1503287103,"274151322000076","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,1126265.6,1126265.6,18902,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287134,2374740.00
08/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1503287103,"201051344000868","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,808738.5,808738.5,19032,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287136,2374741.00
08/20/2017 23:45,2,0.000,ALERT,212.61,299.97,59.981,1503287103,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,1115388.4,1115388.4,18926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287138,2374742.00
08/20/2017 23:45,2,0.000,ALERT,213.51,300.87,59.965,1503287103,"201051344000988","219011344069620",0.00,21.00,0,296.06,302.07,0.0,0.0,0.000,696064.3,696064.3,19005,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287140,2374743.00
08/20/2017 23:45,2,0.000,ALERT,213.74,299.67,59.975,1503287103,"201051344001025","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,815760.5,815760.5,19004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287141,2374744.00
08/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.954,1503287103,"201051344000458","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,819786.2,819786.2,19000,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287143,2374745.00
08/20/2017 23:45,2,0.000,ALERT,214.19,300.57,59.970,1503287103,"201051344000853","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,821220.2,821220.2,19027,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287145,2374746.00
08/20/2017 23:45,2,0.000,ALERT,214.19,300.27,59.917,1503287103,"201051344000685","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,814473.7,814473.7,19044,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287147,2374747.00
08/20/2017 23:45,2,0.000,ALERT,213.74,299.67,59.981,1503287103,"201051344000917","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,811187.6,811187.6,19038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287149,2374748.00
08/20/2017 23:45,2,0.000,ALERT,213.96,300.57,59.949,1503287103,"201051344001145","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,819207.9,819207.9,19023,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287151,2374749.00
08/20/2017 23:45,2,0.000,ALERT,213.96,299.67,59.975,1503287103,"201051344000651","219011344069620",0.00,19.80,0,298.17,301.17,0.0,0.0,0.000,808217.8,808217.8,19013,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287153,2374750.00
08/20/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1503287103,"274151322000088","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,1012192.0,1012192.0,18914,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287155,2374751.00
08/20/2017 23:45,2,0.000,ALERT,213.29,298.47,59.975,1503287103,"274151322000068","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,882359.2,882359.2,19324,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287157,2374752.00
08/20/2017 23:45,2,0.000,ALERT,213.51,300.27,60.018,1503287103,"201051344001135","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,803789.0,803789.0,18978,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287158,2374753.00
08/20/2017 23:45,2,0.000,ALERT,213.51,301.47,59.975,1503287103,"201051344000594","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,823268.0,823268.0,19010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287160,2374754.00
08/20/2017 23:45,2,0.000,ALERT,213.96,299.97,59.981,1503287103,"201051344001203","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,813827.3,813827.3,19042,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287162,2374755.00
08/20/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1503287103,"274151322000054","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1027956.2,1027956.2,18890,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287164,2374756.00
08/20/2017 23:45,2,0.000,ALERT,213.96,300.87,59.975,1503287103,"201051344000867","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,807453.2,807453.2,19042,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287165,2374757.00
08/20/2017 23:45,2,0.000,ALERT,213.74,300.27,59.975,1503287103,"201051344001093","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,811183.9,811183.9,19045,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287167,2374758.00
08/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.975,1503287103,"201051344000900","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,829464.9,829464.9,19045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287169,2374759.00
08/20/2017 23:45,2,0.000,ALERT,213.96,300.57,59.986,1503287103,"201051344000648","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,815785.1,815785.1,19016,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287171,2374760.00
08/20/2017 23:45,2,0.000,ALERT,213.74,301.47,59.986,1503287103,"201051344000569","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,831060.6,831060.6,18985,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287173,2374761.00
08/20/2017 23:45,2,0.000,ALERT,213.74,301.17,59.965,1503287103,"201051344000983","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,821950.9,821950.9,19019,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287174,2374762.00
08/20/2017 23:45,2,0.000,ALERT,213.51,300.27,59.986,1503287103,"201051344001158","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,805786.9,805786.9,19023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503287176,2374763.00
08/20/2017 23:45,2,0.000,ALERT,214.19,301.17,59.954,1503287103,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,820333.2,820333.2,19036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287178,2374764.00
08/20/2017 23:45,2,0.000,ALERT,212.83,299.07,59.970,1503287103,"274151322000087","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,1003354.2,1003354.2,19148,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503287180,2374765.00
